Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,81.75,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,193.75,132.44
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,300.47,245.32
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,372.78,313.34
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,458.55,389.58
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,527.75,449.39
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,599.57,508.97
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,660.53,556.12
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,721.87,602.32
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,768.14,635.99
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,812.58,667.83
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,854.7,697.51
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,894.7,725.28
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,707.05,582.73
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,467.34,389.34
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,477.23,398.11
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,486.39,404.81
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,492.33,409.32
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,497.65,413.41
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,496.57,412.37
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,494.83,410.9
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,487.84,404.88
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,480.22,398.47
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,466.91,388.24
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,453.04,377.61
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,435.17,363.92
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,416.71,349.7
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,410.59,345.48
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,385.77,326.24
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,356.51,302.59
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,326.99,278.35
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,292.44,249.47
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,258.31,220.25
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,218.01,184.86
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,179.32,150.0
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,135.97,110.26
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,93.62,67.33
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,32.78,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,8.54,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,67.48,42.98
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,122.51,98.53
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,159.94,133.61
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,199.1,169.23
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,234.59,200.78
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,270.91,232.23
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,302.69,259.43
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,319.35,273.73
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,349.71,298.49
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,380.25,322.94
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,308.64,260.73
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,213.41,177.94
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,189.34,157.15
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,182.62,150.77
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,231.89,192.29
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,264.64,219.67
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,305.12,253.34
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,346.17,287.06
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,345.51,286.38
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,344.85,285.9
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,338.6,280.94
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,332.39,276.07
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,667.2,553.78
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,918.37,741.44
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,886.12,715.05
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,860.41,695.92
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,816.54,664.53
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,770.93,631.58
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,717.77,591.56
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,663.99,550.44
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,599.98,501.55
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,537.15,450.9
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,461.2,386.23
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,389.35,322.81
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,300.41,244.34
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,226.69,168.84
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,85.35,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,6.83,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,33.91,18.54
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,72.07,55.43
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,102.2,83.18
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,133.21,111.36
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,161.44,136.48
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,190.42,161.72
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,216.96,184.34
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,244.1,207.03
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,403.48,344.25
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,580.48,489.92
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,582.49,489.11
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,561.1,470.88
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,584.4,488.16
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,606.53,504.18
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,596.74,495.04
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,584.65,484.26
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,544.57,450.12
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,481.56,398.06
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,494.29,409.02
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,506.34,419.22
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,462.16,383.0
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,418.24,346.81
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,493.7,410.16
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,545.07,453.42
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,540.72,450.82
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,534.12,446.62
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,560.43,468.94
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,563.15,472.47
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,514.69,432.78
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,467.1,393.49
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,418.88,354.01
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,371.48,314.14
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,313.4,264.15
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,258.74,215.72
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,195.91,159.33
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,139.58,104.03
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,63.04,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,9.39,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,77.39,48.95
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,154.67,124.01
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,187.59,156.08
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,234.26,198.54
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,275.97,235.43
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,319.29,272.68
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,357.17,304.28
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,395.5,335.49
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,221.71,188.44
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,26.42,17.19
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,30.16,20.43
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,33.9,23.6
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,20.23,11.8
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,6.6,0.03
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,25.62,16.4
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,44.74,32.74
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,183.03,151.13
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,335.8,276.87
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,411.35,338.74
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,465.62,383.3
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,284.79,235.67
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,87.34,68.54
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,133.75,108.25
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,183.61,150.27
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,174.69,142.94
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,166.0,135.88
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,153.86,126.09
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,142.02,116.48
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,127.44,104.22
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,113.27,92.2
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,96.84,78.27
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,80.85,64.53
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,65.0,50.81
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,49.11,36.83
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,34.23,23.59
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,19.0,9.68
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,9.48,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.71,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,6.57,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,11.51,4.08
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,17.71,9.69
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,23.92,15.28
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,29.72,20.42
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,35.53,25.5
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,41.36,30.57
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,47.19,35.59
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,76.27,60.7
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,108.18,87.96
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,58.04,44.71
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,15.68,7.98
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,29.76,20.14
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,43.89,32.21
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,117.82,95.88
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,202.59,167.66
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,108.43,87.81
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,28.12,18.64
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,65.6,50.96
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,107.33,86.74
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,215.42,179.93
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,318.06,266.38
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,267.82,223.78
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,218.92,182.27
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,111.57,91.31
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,34.73,24.63
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,276.62,239.06
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,508.67,433.88
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,470.75,401.78
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,432.83,370.52
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,389.54,334.64
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,346.72,298.2
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,298.22,255.35
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,251.44,212.84
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,194.72,161.0
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,143.2,110.3
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,65.89,2.16
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.41,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,13.19,3.7
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,23.14,13.89
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,38.04,27.24
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,52.82,40.43
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,68.1,53.96
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,83.39,67.33
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,98.49,80.44
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,113.89,93.68
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,53.8,41.46
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,5.77,0.0
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,6.59,0.1
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,7.01,0.45
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,7.42,0.81
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,284.8,243.39
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,565.15,473.53
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,401.97,337.34
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,217.02,179.99
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,200.52,166.19
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,184.32,152.33
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,207.38,172.32
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,251.04,209.31
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,132.48,109.09
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,28.93,19.5
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,17.75,9.83
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,6.59,0.1
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,86.45,70.41
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,183.71,154.6
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,165.13,138.6
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,134.89,112.66
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,115.71,96.22
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,97.1,80.0
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,76.88,62.02
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,57.17,44.34
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,39.96,28.9
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,22.2,12.72
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,10.72,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,10.24,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,87.5,56.7
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,172.7,139.64
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,236.05,197.43
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,306.76,260.2
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,372.58,317.09
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,443.54,376.56
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,509.62,431.23
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,575.74,484.81
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,692.42,574.18
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,810.8,661.36
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,746.35,611.32
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,653.52,540.17
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,538.46,448.05
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,416.27,346.96
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,529.7,440.52
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,625.52,516.96
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,633.3,521.4
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,639.63,525.48
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,571.06,470.3
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,480.37,397.58
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,603.3,498.95
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,723.84,594.28
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,679.35,559.24
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,634.22,524.64
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,419.91,352.11
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,181.47,150.54
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,137.76,113.77
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,95.95,77.73
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,86.78,70.02
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,77.72,62.31
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,352.93,304.83
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,548.47,464.79
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,471.97,398.11
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,404.74,338.74
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,317.48,261.56
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,239.57,187.56
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,111.32,33.77
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,13.66,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,152.7,102.41
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,292.98,236.73
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,369.97,306.26
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,454.0,378.51
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,524.23,436.94
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,597.55,495.05
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,444.89,372.35
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,219.7,184.03
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,370.95,312.39
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,502.59,417.77
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,568.16,467.27
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,616.32,503.86
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,526.94,431.77
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,430.99,353.83
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,726.03,586.98
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,981.74,764.22
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,994.11,767.99
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,1002.96,772.99
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,1003.62,771.56
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,1000.68,767.92
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,986.54,757.86
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,969.05,745.86
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,958.3,737.68
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,933.56,720.04
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,734.68,581.52
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,512.78,415.77
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,496.39,406.93
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,478.12,394.35
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,438.78,363.6
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,400.1,333.02
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,358.96,300.31
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,318.36,267.12
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,270.5,226.39
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,224.84,186.46
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,172.68,140.52
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,135.21,104.52
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,56.94,19.61
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.41,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,11.53,2.68
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,19.81,11.22
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,29.77,20.3
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,40.49,29.99
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,51.9,40.11
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,63.34,50.1
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,73.27,58.74
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,83.3,67.36
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,205.21,174.89
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,343.87,292.73
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,254.45,215.23
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,162.33,134.58
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,215.3,179.49
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,254.02,211.55
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,276.86,230.42
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,300.18,249.62
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,238.91,197.94
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,162.9,133.47
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,248.73,206.45
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,320.38,265.92
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,263.23,217.9
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,189.54,156.07
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,187.74,154.9
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,186.09,153.69
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,124.37,101.65
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,67.31,52.77
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,117.24,96.44
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,186.5,155.59
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,169.48,141.12
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,152.9,127.21
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,122.44,101.27
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,104.87,86.1
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,84.41,68.14
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,64.59,50.55
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,46.33,34.31
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,27.78,17.59
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,12.79,1.08
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,76.24,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,186.36,125.63
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,287.46,232.17
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,364.28,302.87
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,448.13,376.35
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,517.72,435.2
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,590.36,493.96
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,650.26,537.46
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,710.57,579.45
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,627.48,513.91
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,495.56,408.57
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,481.27,396.25
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,462.38,379.08
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,403.31,330.26
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,340.1,277.93
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,278.94,228.21
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,198.76,161.8
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,187.97,152.81
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,177.39,143.7
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,112.45,89.83
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,54.75,41.15
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,53.91,40.52
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,53.07,39.84
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,73.31,57.08
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,96.14,76.42
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,134.98,109.57
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,176.27,144.4
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,92.86,74.43
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,22.28,13.74
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,20.2,12.0
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,18.13,10.22
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,16.06,8.46
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,13.99,6.67
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,11.51,4.49
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,9.03,2.29
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,6.56,0.05
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.1,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.05,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,11.1,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,98.68,64.99
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,179.5,143.75
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,229.5,189.9
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,283.2,237.76
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,331.44,279.28
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,381.51,320.93
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,423.36,353.68
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,465.26,385.21
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,496.63,407.67
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,526.82,428.65
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,586.33,472.48
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,647.24,515.62
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,681.28,537.56
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,714.15,558.51
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,681.72,531.97
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,625.01,489.45
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,610.53,477.23
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,594.27,463.25
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,628.63,490.57
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,661.56,516.2
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,648.3,508.34
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,633.65,499.94
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,602.32,477.76
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,570.47,455.09
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,551.46,442.94
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,531.23,429.47
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,504.48,409.78
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,476.76,389.16
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,442.29,362.83
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,407.74,336.0
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,368.34,305.38
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,329.16,274.03
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,284.55,236.77
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,253.59,209.29
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,202.06,164.24
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,154.01,120.32
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,74.74,40.57
