Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,1025.48,828.25
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,994.11,805.1
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,959.69,779.85
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,918.59,750.18
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,875.01,719.05
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,832.87,688.06
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,780.47,648.95
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,719.87,603.39
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,659.01,556.78
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,594.43,503.58
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,530.5,448.9
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,451.16,380.58
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,376.58,313.76
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,290.58,235.65
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,214.44,159.71
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,93.55,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,7.68,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,14.87,3.93
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,35.06,24.35
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,55.0,42.56
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,84.72,69.26
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,110.37,92.2
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,134.27,113.02
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,158.88,134.03
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,180.61,152.46
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,202.91,171.1
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,167.3,139.69
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,120.78,98.91
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,152.31,125.86
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,184.81,153.16
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,381.82,318.77
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,572.34,469.19
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,619.84,505.06
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,667.63,542.04
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,643.26,522.39
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,616.65,501.45
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,474.07,388.76
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,330.92,271.89
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,327.88,269.78
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,324.85,267.13
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,698.13,572.96
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,983.12,779.84
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,955.82,758.9
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,925.34,739.01
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,887.16,712.17
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,846.52,683.5
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,809.29,657.57
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,761.4,623.34
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,703.3,580.27
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,644.87,536.17
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,579.22,482.81
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,514.78,428.42
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,438.12,364.26
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,366.07,301.3
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,280.05,225.06
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,204.28,152.46
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,89.93,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,55.47,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,148.65,89.19
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,228.35,181.03
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,316.65,261.88
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,389.82,327.94
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,468.88,396.23
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,536.22,452.5
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,605.77,508.26
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,667.06,553.52
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,728.59,596.67
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,779.69,630.77
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,829.14,662.85
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,865.04,684.54
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,907.04,710.24
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,941.68,730.3
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,973.35,748.13
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,998.64,763.78
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,1020.53,777.3
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,1035.62,787.38
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,1047.01,795.27
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,1051.08,797.64
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,1051.31,797.77
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,870.92,674.62
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,640.98,505.98
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,678.13,537.14
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,732.65,577.04
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,850.57,663.04
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,928.84,716.41
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,763.28,601.53
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,583.19,469.39
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,561.33,455.74
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,536.6,437.98
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,490.71,402.82
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,445.29,367.47
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,395.66,327.72
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,346.95,287.64
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,291.34,241.48
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,238.95,196.29
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,179.59,144.06
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,126.56,94.73
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,57.05,4.82
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,58.3,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,156.45,97.64
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,236.65,185.22
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,326.19,264.51
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,399.26,328.43
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,478.0,394.25
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,545.73,447.91
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,615.63,500.76
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,677.12,544.65
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,731.79,581.81
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,781.65,615.56
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,829.63,647.48
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,873.83,676.76
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,915.81,704.32
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,950.47,726.8
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,982.17,747.35
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,1007.29,762.63
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,1028.94,775.76
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,1043.34,783.91
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,1053.98,789.84
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,1057.61,790.85
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,1057.35,789.61
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,1050.79,785.6
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,1040.36,779.35
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,1021.98,768.13
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,1000.01,754.77
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,970.34,736.41
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,937.59,716.05
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,897.84,690.84
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,855.59,663.75
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,804.84,631.05
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,760.21,602.08
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,631.35,509.62
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,501.77,411.05
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,443.07,365.76
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,386.78,320.22
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,326.44,270.28
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,269.78,221.43
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,204.1,163.73
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,145.65,109.72
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,65.44,15.68
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,55.31,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,153.14,100.35
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,231.17,183.28
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,318.49,261.76
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,392.6,327.67
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,469.7,393.52
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,537.44,449.38
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,607.36,504.7
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,669.58,551.22
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,732.14,595.59
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,790.77,635.28
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,840.52,667.67
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,885.57,696.42
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,928.4,723.18
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,964.83,745.19
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,998.3,765.05
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,1023.75,780.15
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,1045.67,792.96
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,1060.78,799.87
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,1072.05,804.42
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,1075.76,805.69
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,1075.52,804.65
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,1067.93,799.07
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,1056.45,791.25
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,1037.34,777.76
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,1014.58,762.11
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,983.46,741.09
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,949.31,718.21
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,828.58,635.76
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,696.17,543.81
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,660.85,519.93
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,623.43,492.9
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,646.01,512.55
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,652.03,518.79
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,584.67,469.1
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,518.65,418.89
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,441.61,358.0
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,369.08,297.64
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,288.93,228.58
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,215.17,161.4
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,96.29,35.15
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,63.3,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,169.79,113.66
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,248.26,194.95
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,336.69,273.32
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,409.87,337.87
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,488.49,404.28
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,556.13,459.77
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,625.73,514.74
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,680.14,554.49
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,740.08,596.88
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,789.99,630.98
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,837.98,663.23
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,882.54,691.55
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,924.76,717.82
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,959.39,738.55
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,990.97,757.12
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,1015.27,771.46
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,1036.03,783.52
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,1050.62,790.12
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,1061.39,794.37
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,1064.6,796.16
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,1063.87,795.68
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,1056.43,791.85
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,1045.1,785.7
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,1027.14,776.03
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,1005.54,763.97
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,976.01,746.51
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,943.31,726.77
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,860.17,671.29
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,773.86,612.58
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,774.6,615.35
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,764.3,609.35
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,633.13,512.9
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,495.23,405.94
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,443.06,365.23
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,391.72,323.28
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,333.63,275.8
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,278.57,228.76
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,217.14,174.36
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,163.78,124.66
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,76.14,33.54
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,65.16,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,175.32,119.65
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,253.29,198.53
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,341.98,277.42
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,415.42,342.32
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,494.23,408.94
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,562.87,465.09
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,628.0,516.58
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,688.76,560.29
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,749.5,602.39
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,802.91,638.05
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,854.93,671.97
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,899.57,700.55
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,941.73,727.12
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,976.21,748.2
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,1007.41,767.01
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,1032.25,782.42
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,1053.44,795.53
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,1067.15,802.31
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,1076.88,806.69
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,1080.68,808.91
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,1080.46,808.76
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,1073.06,802.61
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,1061.68,794.13
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,1043.94,782.56
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,1022.45,768.72
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,992.79,750.16
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,959.92,729.49
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,920.81,704.78
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,879.03,678.09
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,829.09,644.18
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,777.55,608.83
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,719.4,568.4
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,666.77,531.27
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,598.64,480.49
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,531.97,428.45
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,455.95,368.25
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,384.12,308.43
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,297.41,234.38
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,220.41,165.53
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,101.45,51.14
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,59.23,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,165.21,114.47
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,242.53,188.99
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,328.85,264.2
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,402.79,328.36
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,482.39,394.58
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,551.68,450.57
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,623.3,506.33
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,685.29,550.37
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,747.36,592.15
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,797.52,624.69
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,853.92,660.95
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,898.3,688.11
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,940.23,713.3
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,974.8,733.98
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,1006.15,752.51
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,1031.54,767.06
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,1053.3,779.31
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,1067.3,785.16
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,1077.37,788.67
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,1081.17,788.97
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,1080.97,786.91
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,1074.71,782.21
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,1064.43,775.24
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,1046.66,763.76
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,1025.14,750.15
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,996.04,731.85
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,963.63,711.54
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,924.33,685.84
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,882.35,658.37
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,833.82,627.27
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,783.52,594.64
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,725.66,557.31
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,673.23,522.95
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,606.15,474.57
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,540.28,424.65
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,464.49,366.77
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,392.69,308.91
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,307.54,238.05
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,231.51,171.57
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,106.42,57.89
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,66.64,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,179.85,125.93
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,256.62,199.06
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,345.14,275.48
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,419.36,339.73
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,498.92,405.89
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,567.8,461.44
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,638.63,516.52
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,701.55,561.5
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,757.55,599.55
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,812.28,635.88
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,865.73,670.57
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,911.63,700.49
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,955.06,728.51
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,991.07,751.32
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,1023.93,772.0
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,965.6,731.54
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,893.08,681.91
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,998.85,752.63
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,1096.7,814.32
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,997.86,746.44
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,862.3,654.48
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,989.72,741.06
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,1078.93,797.19
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,966.47,722.01
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,832.85,632.87
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,917.92,691.05
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,971.81,724.61
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,931.95,698.68
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,889.41,671.97
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,838.69,638.24
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,786.38,603.14
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,658.31,515.43
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,529.12,421.09
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,465.99,374.65
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,411.05,332.03
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,351.35,284.97
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,294.59,237.99
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,229.02,181.59
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,171.86,130.43
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,86.77,51.12
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,68.77,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,185.38,131.14
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,261.96,202.75
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,350.13,278.68
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,424.07,341.45
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,503.14,405.49
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,571.25,458.99
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,641.11,511.76
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,702.59,555.18
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,756.99,591.89
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,809.5,626.63
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,860.38,659.67
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,905.62,688.98
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,948.39,716.44
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,983.13,737.9
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,1014.64,757.25
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,1039.53,772.12
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,1060.77,784.77
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,1075.35,792.69
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,1085.97,798.29
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,1089.82,800.44
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,1089.63,800.3
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,1082.49,796.82
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,1071.34,791.0
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,1053.53,780.26
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,1031.95,767.27
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,1003.88,750.14
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,972.34,730.79
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,932.8,706.03
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,890.53,679.3
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,841.67,647.2
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,791.0,613.49
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,704.0,553.28
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,613.74,489.28
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,547.69,439.53
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,487.2,392.05
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,418.94,337.98
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,354.24,284.3
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,276.22,218.12
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,206.98,157.01
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,102.98,63.89
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,81.28,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,186.28,133.49
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,262.33,204.14
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,349.64,279.72
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,423.21,342.81
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,501.81,407.33
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,569.75,461.56
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,639.5,515.22
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,701.49,558.64
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,756.44,594.79
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,805.35,625.16
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,852.03,653.24
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,897.1,680.39
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,939.78,705.49
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,973.91,725.64
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,1004.89,743.75
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,1030.1,759.59
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,1051.72,773.31
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,1065.11,780.5
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,1074.59,785.47
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,1077.87,787.25
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,1077.18,786.8
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,935.08,695.43
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,759.68,575.3
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,802.25,608.44
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,846.57,638.6
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,806.39,610.9
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,758.14,578.5
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,728.68,559.46
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,697.01,538.42
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,658.07,511.5
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,617.7,483.21
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,610.97,481.08
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,589.35,467.34
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,519.86,415.69
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,453.48,365.02
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,384.32,310.67
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,319.27,257.15
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,247.06,195.88
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,182.62,139.26
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,94.86,61.1
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
