Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,108.0,16.5,0.9,8.5,27.0,54.36,0.93
2016,2,12,7,30,216.0,33.0,1.0,9.0,54.0,123.9,90.67
2016,2,12,7,45,280.5,49.0,1.1,10.0,92.5,180.08,142.41
2016,2,12,8,0,345.0,65.0,1.2,11.0,131.0,243.96,198.6
2016,2,12,8,15,386.0,79.0,1.2,11.5,172.0,300.85,248.06
2016,2,12,8,30,427.0,93.0,1.2,12.0,213.0,361.82,299.11
2016,2,12,8,45,467.0,101.0,1.25,12.5,253.0,419.02,345.66
2016,2,12,9,0,507.0,109.0,1.3,13.0,293.0,479.32,393.13
2016,2,12,9,15,586.5,105.0,1.3,13.5,342.5,564.35,458.13
2016,2,12,9,30,666.0,101.0,1.3,14.0,392.0,648.37,519.83
2016,2,12,9,45,748.5,97.5,1.35,14.5,451.0,739.38,583.23
2016,2,12,10,0,831.0,94.0,1.4,15.0,510.0,829.98,644.19
2016,2,12,10,15,845.5,96.0,1.4,15.0,542.5,875.11,672.83
2016,2,12,10,30,860.0,98.0,1.4,15.0,575.0,918.04,700.16
2016,2,12,10,45,870.5,99.5,1.4,15.5,600.5,954.2,721.36
2016,2,12,11,0,881.0,101.0,1.4,16.0,626.0,987.44,740.5
2016,2,12,11,15,887.5,102.0,1.4,16.0,643.5,1013.07,755.96
2016,2,12,11,30,894.0,103.0,1.4,16.0,661.0,1035.24,769.32
2016,2,12,11,45,896.0,104.0,1.45,16.5,670.5,1049.31,777.01
2016,2,12,12,0,898.0,105.0,1.5,17.0,680.0,1059.59,782.51
2016,2,12,12,15,898.0,105.0,1.55,17.0,681.0,1062.8,785.13
2016,2,12,12,30,898.0,105.0,1.6,17.0,682.0,1062.12,785.53
2016,2,12,12,45,893.5,105.5,1.7,17.0,674.5,1053.64,781.9
2016,2,12,13,0,889.0,106.0,1.8,17.0,667.0,1041.37,775.96
2016,2,12,13,15,883.0,105.0,1.85,17.0,652.0,1022.13,764.82
2016,2,12,13,30,877.0,104.0,1.9,17.0,637.0,999.36,751.46
2016,2,12,13,45,867.0,103.0,2.0,17.0,613.5,969.41,733.94
2016,2,12,14,0,857.0,102.0,2.1,17.0,590.0,936.4,714.21
2016,2,12,14,15,843.5,100.0,2.1,16.5,560.0,896.26,689.61
2016,2,12,14,30,830.0,98.0,2.1,16.0,530.0,853.73,663.08
2016,2,12,14,45,812.0,94.5,2.15,16.0,493.5,803.64,630.0
2016,2,12,15,0,794.0,91.0,2.2,16.0,457.0,752.06,595.28
2016,2,12,15,15,767.5,87.5,2.0,15.5,415.0,692.97,553.7
2016,2,12,15,30,741.0,84.0,1.8,15.0,373.0,637.84,513.62
2016,2,12,15,45,707.0,78.5,1.6,14.5,327.0,571.81,463.12
2016,2,12,16,0,673.0,73.0,1.4,14.0,281.0,507.29,412.26
2016,2,12,16,15,618.0,66.5,1.3,13.0,233.0,432.18,352.39
2016,2,12,16,30,563.0,60.0,1.2,12.0,185.0,361.67,293.77
2016,2,12,16,45,481.5,50.5,1.15,11.5,138.5,281.79,225.2
2016,2,12,17,0,400.0,41.0,1.1,11.0,92.0,210.73,162.16
2016,2,12,17,15,254.5,27.5,1.1,10.5,54.5,124.83,83.67
2016,2,12,17,30,109.0,14.0,1.1,10.0,17.0,38.84,0.0
2016,2,12,17,45,54.5,7.0,1.1,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,224.5,14.0,1.15,8.0,36.5,84.92,17.45
2016,2,13,7,30,449.0,28.0,1.3,8.0,73.0,193.07,142.45
2016,2,13,7,45,548.0,35.5,1.5,8.5,121.0,268.78,212.96
2016,2,13,8,0,647.0,43.0,1.7,9.0,169.0,355.43,290.08
2016,2,13,8,15,704.5,48.0,1.85,9.5,219.5,428.73,354.58
2016,2,13,8,30,762.0,53.0,2.0,10.0,270.0,506.94,420.62
2016,2,13,8,45,801.0,56.0,2.15,10.5,319.0,575.87,476.95
2016,2,13,9,0,840.0,59.0,2.3,11.0,368.0,646.74,532.77
2016,2,13,9,15,866.0,61.5,2.35,11.5,413.0,703.06,573.56
2016,2,13,9,30,892.0,64.0,2.4,12.0,458.0,764.75,616.75
2016,2,13,9,45,911.5,66.0,2.45,12.5,498.5,820.11,654.27
2016,2,13,10,0,931.0,68.0,2.5,13.0,539.0,874.05,690.1
2016,2,13,10,15,944.0,69.5,2.5,13.0,572.5,919.93,720.52
2016,2,13,10,30,957.0,71.0,2.5,13.0,606.0,963.27,748.91
2016,2,13,10,45,968.5,71.0,2.55,13.5,632.5,1000.53,771.98
2016,2,13,11,0,980.0,71.0,2.6,14.0,659.0,1034.66,792.82
2016,2,13,11,15,986.0,71.5,2.55,14.0,677.5,1060.68,808.52
2016,2,13,11,30,992.0,72.0,2.5,14.0,696.0,1082.95,821.79
2016,2,13,11,45,996.5,72.0,2.5,14.5,706.5,1099.17,830.22
2016,2,13,12,0,1001.0,72.0,2.5,15.0,717.0,1111.34,836.16
2016,2,13,12,15,1001.5,72.0,2.45,15.0,718.5,1115.32,837.82
2016,2,13,12,30,1002.0,72.0,2.4,15.0,720.0,1115.09,837.0
2016,2,13,12,45,995.0,74.0,2.35,15.5,712.0,1105.61,828.8
2016,2,13,13,0,988.0,76.0,2.3,16.0,704.0,1092.07,818.25
2016,2,13,13,15,983.0,75.5,2.3,16.0,688.0,1073.42,806.75
2016,2,13,13,30,978.0,75.0,2.3,16.0,672.0,1050.91,792.87
2016,2,13,13,45,970.5,73.5,2.3,16.0,648.5,1021.05,774.19
2016,2,13,14,0,963.0,72.0,2.3,16.0,625.0,987.73,753.23
2016,2,13,14,15,951.5,70.5,2.4,15.5,594.0,947.58,729.92
2016,2,13,14,30,940.0,69.0,2.5,15.0,563.0,904.63,704.24
2016,2,13,14,45,922.0,67.5,2.6,15.0,524.5,853.79,671.11
2016,2,13,15,0,904.0,66.0,2.7,15.0,486.0,801.18,636.06
2016,2,13,15,15,881.5,64.0,2.55,14.5,442.5,743.19,595.87
2016,2,13,15,30,859.0,62.0,2.4,14.0,399.0,684.53,554.39
2016,2,13,15,45,824.0,59.0,2.25,14.0,351.0,621.4,505.97
2016,2,13,16,0,789.0,56.0,2.1,14.0,303.0,553.61,451.7
2016,2,13,16,15,740.5,51.5,1.9,13.0,253.0,478.43,391.11
2016,2,13,16,30,692.0,47.0,1.7,12.0,203.0,406.86,330.84
2016,2,13,16,45,612.5,40.5,1.5,11.0,153.5,323.92,259.18
2016,2,13,17,0,533.0,34.0,1.3,10.0,104.0,249.14,192.08
2016,2,13,17,15,381.0,24.0,1.3,9.5,63.0,157.65,107.85
2016,2,13,17,30,229.0,14.0,1.3,9.0,22.0,68.25,0.0
2016,2,13,17,45,114.5,7.0,1.3,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,235.5,13.5,1.8,7.5,38.0,86.59,28.03
2016,2,14,7,30,471.0,27.0,2.1,8.0,76.0,199.33,148.23
2016,2,14,7,45,565.0,33.5,2.4,8.5,123.5,273.13,217.42
2016,2,14,8,0,659.0,40.0,2.7,9.0,171.0,357.3,293.28
2016,2,14,8,15,712.5,44.5,2.85,9.5,220.5,428.49,356.72
2016,2,14,8,30,766.0,49.0,3.0,10.0,270.0,504.22,421.48
2016,2,14,8,45,801.0,51.5,3.15,11.0,317.5,565.31,471.55
2016,2,14,9,0,836.0,54.0,3.3,12.0,365.0,632.16,524.03
2016,2,14,9,15,859.5,56.5,3.6,12.5,409.0,692.03,568.82
2016,2,14,9,30,883.0,59.0,3.9,13.0,453.0,751.59,612.24
2016,2,14,9,45,892.5,63.5,4.25,13.5,490.5,801.82,648.3
2016,2,14,10,0,902.0,68.0,4.6,14.0,528.0,849.85,683.1
2016,2,14,10,15,913.5,69.5,4.7,14.0,560.0,893.44,714.03
2016,2,14,10,30,925.0,71.0,4.8,14.0,592.0,934.51,743.01
2016,2,14,10,45,932.5,72.5,4.95,14.5,617.0,969.07,766.15
2016,2,14,11,0,940.0,74.0,5.1,15.0,642.0,1000.43,787.0
2016,2,14,11,15,734.0,148.5,5.05,15.0,600.0,924.69,731.03
2016,2,14,11,30,528.0,223.0,5.0,15.0,558.0,807.3,642.81
2016,2,14,11,45,741.5,149.5,5.0,15.5,627.0,955.21,751.31
2016,2,14,12,0,955.0,76.0,5.0,16.0,696.0,1070.13,829.77
2016,2,14,12,15,954.5,76.0,4.95,16.0,697.0,1072.93,830.26
2016,2,14,12,30,954.0,76.0,4.9,16.0,698.0,1071.71,828.95
2016,2,14,12,45,952.5,75.0,4.85,16.0,690.5,1064.23,823.5
2016,2,14,13,0,951.0,74.0,4.8,16.0,683.0,1052.77,815.52
2016,2,14,13,15,765.5,135.5,4.7,16.0,618.5,948.98,742.16
2016,2,14,13,30,580.0,197.0,4.6,16.0,554.0,815.24,646.01
2016,2,14,13,45,545.0,200.5,4.6,16.0,526.5,772.5,615.27
2016,2,14,14,0,510.0,204.0,4.6,16.0,499.0,728.92,583.07
2016,2,14,14,15,539.0,183.5,4.45,15.5,481.0,715.64,575.49
2016,2,14,14,30,568.0,163.0,4.3,15.0,463.0,698.3,564.6
2016,2,14,14,45,614.5,138.0,4.15,15.0,442.5,694.42,562.89
2016,2,14,15,0,661.0,113.0,4.0,15.0,422.0,677.17,550.72
2016,2,14,15,15,672.0,98.5,3.7,14.5,389.0,638.64,522.71
2016,2,14,15,30,683.0,84.0,3.4,14.0,356.0,596.86,491.08
2016,2,14,15,45,725.0,69.5,3.15,14.0,327.5,569.29,469.05
2016,2,14,16,0,767.0,55.0,2.9,14.0,299.0,538.96,443.42
2016,2,14,16,15,720.5,51.0,2.65,13.5,250.0,466.63,383.43
2016,2,14,16,30,674.0,47.0,2.4,13.0,201.0,397.71,324.24
2016,2,14,16,45,588.5,41.0,2.2,12.5,152.5,313.78,251.21
2016,2,14,17,0,503.0,35.0,2.0,12.0,104.0,238.66,183.84
2016,2,14,17,15,358.5,25.0,1.95,11.5,63.5,154.82,107.25
2016,2,14,17,30,214.0,15.0,1.9,11.0,23.0,65.22,0.0
2016,2,14,17,45,107.0,7.5,1.9,10.5,11.5,6.4,0.0
2016,2,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,14.0,1.55,10.5,41.0,92.38,37.89
2016,2,15,7,30,508.0,28.0,1.8,11.0,82.0,212.16,156.69
2016,2,15,7,45,600.5,34.0,2.1,12.0,131.0,287.19,225.53
2016,2,15,8,0,693.0,40.0,2.4,13.0,180.0,372.26,300.51
2016,2,15,8,15,745.0,44.0,2.5,13.5,230.5,444.07,363.18
2016,2,15,8,30,797.0,48.0,2.6,14.0,281.0,516.04,423.63
2016,2,15,8,45,832.0,50.5,2.75,14.5,330.0,582.91,477.89
2016,2,15,9,0,867.0,53.0,2.9,15.0,379.0,651.4,531.4
2016,2,15,9,15,890.0,55.5,2.95,15.5,424.0,712.46,574.93
2016,2,15,9,30,913.0,58.0,3.0,16.0,469.0,773.08,616.9
2016,2,15,9,45,930.0,59.5,3.1,16.5,508.5,826.8,653.23
2016,2,15,10,0,947.0,61.0,3.2,17.0,548.0,878.84,687.81
2016,2,15,10,15,958.5,62.0,3.1,17.0,581.0,923.41,716.59
2016,2,15,10,30,970.0,63.0,3.0,17.0,614.0,965.31,743.13
2016,2,15,10,45,978.0,64.0,2.95,17.5,640.0,1001.0,764.09
2016,2,15,11,0,986.0,65.0,2.9,18.0,666.0,1033.33,782.6
2016,2,15,11,15,991.5,65.5,2.85,18.0,684.0,1059.02,798.07
2016,2,15,11,30,997.0,66.0,2.8,18.0,702.0,1080.91,811.08
2016,2,15,11,45,999.5,66.5,2.75,18.5,712.0,1095.84,818.05
2016,2,15,12,0,1002.0,67.0,2.7,19.0,722.0,1106.65,822.48
2016,2,15,12,15,1002.5,67.5,2.65,19.0,723.5,1111.25,824.62
2016,2,15,12,30,1003.0,68.0,2.6,19.0,725.0,1111.64,824.26
2016,2,15,12,45,999.0,69.0,2.55,19.0,718.0,1103.89,818.84
2016,2,15,13,0,995.0,70.0,2.5,19.0,711.0,1092.01,811.01
2016,2,15,13,15,990.5,69.5,2.5,19.0,696.0,1073.7,799.79
2016,2,15,13,30,986.0,69.0,2.5,19.0,681.0,1051.48,786.17
2016,2,15,13,45,979.0,68.0,2.5,19.0,657.5,1022.46,768.16
2016,2,15,14,0,972.0,67.0,2.5,19.0,634.0,989.93,747.85
2016,2,15,14,15,962.0,66.0,2.4,18.5,603.5,951.38,723.82
2016,2,15,14,30,952.0,65.0,2.3,18.0,573.0,909.9,697.65
2016,2,15,14,45,937.0,63.5,2.25,18.0,535.5,860.96,665.25
2016,2,15,15,0,922.0,62.0,2.2,18.0,498.0,810.0,631.09
2016,2,15,15,15,902.0,60.0,2.0,17.5,455.0,752.95,592.03
2016,2,15,15,30,882.0,58.0,1.8,17.0,412.0,694.96,551.62
2016,2,15,15,45,851.5,55.5,1.6,16.5,364.0,628.94,503.11
2016,2,15,16,0,821.0,53.0,1.4,16.0,316.0,568.28,455.71
2016,2,15,16,15,776.0,49.0,1.3,15.0,265.5,493.87,397.4
2016,2,15,16,30,731.0,45.0,1.2,14.0,215.0,422.66,338.93
2016,2,15,16,45,656.0,39.5,1.2,13.5,165.0,340.57,269.14
2016,2,15,17,0,581.0,34.0,1.2,13.0,115.0,266.03,203.03
2016,2,15,17,15,439.5,25.0,1.2,12.5,71.5,176.04,122.21
2016,2,15,17,30,298.0,16.0,1.2,12.0,28.0,96.12,0.0
2016,2,15,17,45,149.0,8.0,1.2,11.5,14.0,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,254.5,14.5,1.15,10.5,43.0,93.39,44.67
2016,2,16,7,30,509.0,29.0,1.3,11.0,86.0,213.19,157.93
2016,2,16,7,45,597.0,35.5,1.5,12.0,135.0,287.14,225.14
2016,2,16,8,0,685.0,42.0,1.7,13.0,184.0,370.66,298.18
2016,2,16,8,15,736.5,46.5,1.75,13.5,234.5,442.49,360.05
2016,2,16,8,30,788.0,51.0,1.8,14.0,285.0,518.57,422.66
2016,2,16,8,45,821.0,54.5,1.85,14.5,333.5,585.86,475.95
2016,2,16,9,0,854.0,58.0,1.9,15.0,382.0,649.02,524.21
2016,2,16,9,15,876.5,60.5,1.9,15.5,427.0,709.16,566.18
2016,2,16,9,30,899.0,63.0,1.9,16.0,472.0,768.84,606.25
2016,2,16,9,45,918.5,63.5,1.95,16.5,511.5,822.77,641.69
2016,2,16,10,0,938.0,64.0,2.0,17.0,551.0,875.24,675.48
2016,2,16,10,15,949.0,65.5,2.05,17.5,583.5,919.74,703.25
2016,2,16,10,30,960.0,67.0,2.1,18.0,616.0,961.55,728.95
2016,2,16,10,45,967.0,68.0,2.15,18.5,641.5,996.05,749.53
2016,2,16,11,0,974.0,69.0,2.2,19.0,667.0,1027.18,767.85
2016,2,16,11,15,979.0,70.0,2.2,19.0,685.0,1052.79,783.42
2016,2,16,11,30,984.0,71.0,2.2,19.0,703.0,1074.62,796.63
2016,2,16,11,45,986.5,71.5,2.2,19.5,712.5,1089.39,803.87
2016,2,16,12,0,989.0,72.0,2.2,20.0,722.0,1100.09,808.7
2016,2,16,12,15,989.5,72.0,2.1,20.0,723.5,1104.01,809.53
2016,2,16,12,30,990.0,72.0,2.0,20.0,725.0,1103.75,807.9
2016,2,16,12,45,990.0,70.5,1.95,20.5,718.5,1096.92,801.5
2016,2,16,13,0,990.0,69.0,1.9,21.0,712.0,1085.94,792.73
2016,2,16,13,15,986.0,68.5,1.85,21.0,696.5,1068.15,781.37
2016,2,16,13,30,982.0,68.0,1.8,21.0,681.0,1046.45,767.73
2016,2,16,13,45,975.5,67.0,1.75,21.0,658.0,1017.95,749.85
2016,2,16,14,0,969.0,66.0,1.7,21.0,635.0,985.92,729.79
2016,2,16,14,15,959.5,65.0,1.6,20.5,605.0,947.85,706.46
2016,2,16,14,30,950.0,64.0,1.5,20.0,575.0,906.82,681.05
2016,2,16,14,45,936.5,62.0,1.45,20.0,537.5,858.5,649.89
2016,2,16,15,0,923.0,60.0,1.4,20.0,500.0,808.03,616.97
2016,2,16,15,15,903.5,58.0,1.3,19.5,457.5,751.25,579.72
2016,2,16,15,30,884.0,56.0,1.2,19.0,415.0,693.47,541.02
2016,2,16,15,45,857.0,53.0,1.1,18.5,367.5,628.91,495.3
2016,2,16,16,0,830.0,50.0,1.0,18.0,320.0,564.84,446.99
2016,2,16,16,15,787.0,46.5,1.0,17.5,269.5,492.38,390.98
2016,2,16,16,30,744.0,43.0,1.0,17.0,219.0,426.07,336.93
2016,2,16,16,45,674.0,37.5,1.05,16.5,168.5,345.46,269.5
2016,2,16,17,0,604.0,32.0,1.1,16.0,118.0,271.95,205.13
2016,2,16,17,15,302.0,31.0,1.1,15.5,74.0,142.37,99.14
2016,2,16,17,30,0.0,30.0,1.1,15.0,30.0,31.1,0.0
2016,2,16,17,45,0.0,15.0,1.15,14.5,15.0,12.8,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,213.5,16.5,3.05,11.0,41.0,86.22,45.66
2016,2,17,7,30,427.0,33.0,3.2,11.0,82.0,192.97,144.67
2016,2,17,7,45,513.0,41.5,3.35,11.0,129.0,263.11,209.28
2016,2,17,8,0,599.0,50.0,3.5,11.0,176.0,343.07,281.12
2016,2,17,8,15,652.5,55.5,3.65,11.0,224.5,409.76,340.89
2016,2,17,8,30,706.0,61.0,3.8,11.0,273.0,483.82,404.77
2016,2,17,8,45,438.5,112.5,4.0,11.5,252.0,412.65,346.11
2016,2,17,9,0,171.0,164.0,4.2,12.0,231.0,289.79,241.91
2016,2,17,9,15,190.0,183.5,4.35,12.0,265.0,332.64,277.7
2016,2,17,9,30,209.0,203.0,4.5,12.0,299.0,376.95,313.77
2016,2,17,9,45,237.0,218.0,4.7,12.0,335.5,424.42,352.32
2016,2,17,10,0,265.0,233.0,4.9,12.0,372.0,490.79,405.24
2016,2,17,10,15,422.5,206.5,5.05,12.0,443.5,626.13,515.01
2016,2,17,10,30,580.0,180.0,5.2,12.0,515.0,754.58,616.85
2016,2,17,10,45,546.0,201.0,5.4,12.0,527.0,763.95,622.34
2016,2,17,11,0,512.0,222.0,5.6,12.0,539.0,769.09,625.21
2016,2,17,11,15,482.0,241.0,5.75,12.0,546.0,772.03,626.39
2016,2,17,11,30,452.0,260.0,5.9,12.0,553.0,771.51,625.0
2016,2,17,11,45,338.0,291.5,6.1,12.5,512.5,678.78,550.37
2016,2,17,12,0,224.0,323.0,6.3,13.0,472.0,580.8,470.72
2016,2,17,12,15,185.5,325.0,6.4,13.0,448.5,544.71,441.7
2016,2,17,12,30,147.0,327.0,6.5,13.0,425.0,507.8,411.67
2016,2,17,12,45,294.5,297.0,6.6,13.0,490.5,643.06,522.57
2016,2,17,13,0,442.0,267.0,6.7,13.0,556.0,773.11,626.6
2016,2,17,13,15,345.5,283.0,6.75,13.0,506.0,669.99,545.08
2016,2,17,13,30,249.0,299.0,6.8,13.0,456.0,567.7,463.49
2016,2,17,13,45,215.5,290.5,6.85,13.0,423.0,520.85,426.44
2016,2,17,14,0,182.0,282.0,6.9,13.0,390.0,474.86,389.61
2016,2,17,14,15,180.0,269.0,6.85,12.5,371.0,453.06,373.51
2016,2,17,14,30,178.0,256.0,6.8,12.0,352.0,430.91,356.94
2016,2,17,14,45,89.0,137.0,6.8,12.0,185.0,215.5,179.14
2016,2,17,15,0,0.0,18.0,6.8,12.0,18.0,14.86,7.07
2016,2,17,15,15,0.0,16.5,6.6,11.5,16.5,13.61,6.07
2016,2,17,15,30,0.0,15.0,6.4,11.0,15.0,12.36,5.04
2016,2,17,15,45,0.0,13.0,6.2,11.0,13.0,10.7,3.64
2016,2,17,16,0,0.0,11.0,6.0,11.0,11.0,9.05,2.22
2016,2,17,16,15,0.0,9.0,5.8,10.5,9.0,7.4,0.8
2016,2,17,16,30,0.0,7.0,5.6,10.0,7.0,5.75,0.0
2016,2,17,16,45,0.0,5.5,5.45,10.0,5.5,4.51,0.0
2016,2,17,17,0,0.0,4.0,5.3,10.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,5.35,10.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,5.4,10.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,5.45,10.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,5.0,5.0,1.4,7.0,5.0,0.0,0.0
2016,2,18,7,0,10.0,10.0,1.5,7.0,10.0,10.58,0.0
2016,2,18,7,15,130.0,29.0,1.7,7.0,44.0,77.16,45.62
2016,2,18,7,30,250.0,48.0,1.9,7.0,78.0,149.13,114.59
2016,2,18,7,45,355.5,60.0,2.1,7.5,124.5,218.77,176.72
2016,2,18,8,0,461.0,72.0,2.3,8.0,171.0,301.07,249.25
2016,2,18,8,15,526.5,80.5,2.4,8.0,220.0,374.66,313.92
2016,2,18,8,30,592.0,89.0,2.5,8.0,269.0,452.58,380.46
2016,2,18,8,45,643.5,93.0,2.6,8.5,318.0,522.91,438.3
2016,2,18,9,0,695.0,97.0,2.7,9.0,367.0,596.6,496.98
2016,2,18,9,15,546.5,136.5,2.7,9.0,364.0,562.38,467.86
2016,2,18,9,30,398.0,176.0,2.7,9.0,361.0,519.16,430.98
2016,2,18,9,45,609.5,140.5,2.7,9.0,449.5,675.63,556.14
2016,2,18,10,0,821.0,105.0,2.7,9.0,538.0,834.31,673.01
2016,2,18,10,15,522.0,188.5,2.65,9.0,470.0,693.3,563.09
2016,2,18,10,30,223.0,272.0,2.6,9.0,402.0,496.75,405.27
2016,2,18,10,45,130.5,266.0,2.55,9.5,343.0,408.88,333.66
2016,2,18,11,0,38.0,260.0,2.5,10.0,284.0,295.9,240.07
2016,2,18,11,15,134.0,287.0,2.4,10.0,374.0,441.98,358.91
2016,2,18,11,30,230.0,314.0,2.3,10.0,464.0,571.25,459.33
2016,2,18,11,45,232.0,319.0,2.25,10.5,472.0,581.73,464.99
2016,2,18,12,0,234.0,324.0,2.2,11.0,480.0,591.35,470.85
2016,2,18,12,15,354.5,292.5,2.25,11.0,529.5,700.18,555.04
2016,2,18,12,30,475.0,261.0,2.3,11.0,579.0,807.41,635.06
2016,2,18,12,45,328.0,291.5,2.35,11.0,510.0,669.94,531.11
2016,2,18,13,0,181.0,322.0,2.4,11.0,441.0,533.2,425.9
2016,2,18,13,15,90.5,199.0,2.4,11.0,258.5,299.6,243.79
2016,2,18,13,30,0.0,76.0,2.4,11.0,76.0,63.19,47.71
2016,2,18,13,45,20.0,163.0,2.45,11.0,175.5,172.54,139.94
2016,2,18,14,0,40.0,250.0,2.5,11.0,275.0,286.2,232.84
2016,2,18,14,15,466.5,167.0,2.5,11.0,423.0,630.53,514.7
2016,2,18,14,30,893.0,84.0,2.5,11.0,571.0,881.95,700.53
2016,2,18,14,45,874.5,82.0,2.5,11.0,533.5,839.53,669.06
2016,2,18,15,0,856.0,80.0,2.5,11.0,496.0,786.73,632.55
2016,2,18,15,15,661.5,109.0,2.3,10.5,413.5,641.18,524.69
2016,2,18,15,30,467.0,138.0,2.1,10.0,331.0,498.0,412.23
2016,2,18,15,45,605.5,102.5,1.95,10.0,323.0,530.04,439.25
2016,2,18,16,0,744.0,67.0,1.8,10.0,315.0,537.06,443.87
2016,2,18,16,15,694.5,62.0,1.6,9.5,265.0,462.7,382.21
2016,2,18,16,30,645.0,57.0,1.4,9.0,215.0,394.97,324.3
2016,2,18,16,45,568.5,49.5,1.2,8.5,165.5,314.78,254.52
2016,2,18,17,0,492.0,42.0,1.0,8.0,116.0,242.73,189.86
2016,2,18,17,15,352.0,31.0,1.0,7.5,73.5,156.64,113.91
2016,2,18,17,30,212.0,20.0,1.0,7.0,31.0,81.11,20.59
2016,2,18,17,45,106.0,10.0,1.0,7.0,15.5,27.8,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.5,1.4,4.5,7.5,0.0,0.0
2016,2,19,7,0,0.0,15.0,1.5,5.0,15.0,12.8,0.0
2016,2,19,7,15,221.5,25.5,1.5,5.5,53.0,99.02,61.95
2016,2,19,7,30,443.0,36.0,1.5,6.0,91.0,200.63,153.75
2016,2,19,7,45,539.5,43.0,1.5,6.5,140.5,274.42,220.85
2016,2,19,8,0,636.0,50.0,1.5,7.0,190.0,356.58,293.65
2016,2,19,8,15,688.5,55.0,1.55,7.5,240.0,427.19,355.23
2016,2,19,8,30,741.0,60.0,1.6,8.0,290.0,502.14,417.86
2016,2,19,8,45,778.0,63.5,1.65,8.5,338.5,569.79,472.32
2016,2,19,9,0,815.0,67.0,1.7,9.0,387.0,639.22,526.09
2016,2,19,9,15,838.5,70.0,1.75,9.5,431.5,699.78,570.14
2016,2,19,9,30,862.0,73.0,1.8,10.0,476.0,760.0,611.87
2016,2,19,9,45,879.0,75.0,1.85,10.5,515.0,805.56,642.07
2016,2,19,10,0,896.0,77.0,1.9,11.0,554.0,856.4,675.7
2016,2,19,10,15,907.5,78.5,1.95,11.0,586.5,899.96,704.91
2016,2,19,10,30,919.0,80.0,2.0,11.0,619.0,940.98,732.2
2016,2,19,10,45,926.0,81.5,2.1,11.5,644.0,975.01,753.79
2016,2,19,11,0,933.0,83.0,2.2,12.0,669.0,1005.79,773.16
2016,2,19,11,15,938.0,84.0,2.25,12.0,686.5,1030.6,789.34
2016,2,19,11,30,943.0,85.0,2.3,12.0,704.0,1051.75,803.22
2016,2,19,11,45,943.0,86.5,2.35,12.0,713.0,1064.71,811.78
2016,2,19,12,0,943.0,88.0,2.4,12.0,722.0,1073.71,817.94
2016,2,19,12,15,943.0,88.0,2.45,12.0,723.0,1076.91,820.45
2016,2,19,12,30,943.0,88.0,2.5,12.0,724.0,1076.12,820.52
2016,2,19,12,45,935.5,90.5,2.6,12.5,715.5,1066.74,814.13
2016,2,19,13,0,928.0,93.0,2.7,13.0,707.0,1053.51,805.34
2016,2,19,13,15,923.0,92.0,2.75,12.5,692.0,1034.85,795.42
2016,2,19,13,30,918.0,91.0,2.8,12.0,677.0,1012.54,783.07
2016,2,19,13,45,767.5,134.5,2.85,12.0,612.5,917.41,718.32
2016,2,19,14,0,617.0,178.0,2.9,12.0,548.0,804.73,639.73
2016,2,19,14,15,749.5,131.0,2.8,12.0,558.5,852.58,675.87
2016,2,19,14,30,882.0,84.0,2.7,12.0,569.0,872.16,690.15
2016,2,19,14,45,867.0,81.5,2.65,12.0,532.0,832.36,662.44
2016,2,19,15,0,852.0,79.0,2.6,12.0,495.0,781.96,627.29
2016,2,19,15,15,829.5,76.0,2.4,11.5,452.5,723.83,586.11
2016,2,19,15,30,807.0,73.0,2.2,11.0,410.0,665.1,543.8
2016,2,19,15,45,776.0,69.0,2.05,11.0,363.0,599.48,492.45
2016,2,19,16,0,745.0,65.0,1.9,11.0,316.0,534.86,440.4
2016,2,19,16,15,698.0,60.0,1.65,10.0,266.5,461.86,381.06
2016,2,19,16,30,651.0,55.0,1.4,9.0,217.0,394.83,324.22
2016,2,19,16,45,571.5,48.5,1.15,8.5,167.5,314.21,254.02
2016,2,19,17,0,492.0,42.0,0.9,8.0,118.0,242.05,189.33
2016,2,19,17,15,359.0,31.5,0.9,7.5,75.5,158.66,115.87
2016,2,19,17,30,226.0,21.0,0.9,7.0,33.0,85.64,30.19
2016,2,19,17,45,113.0,10.5,0.9,7.0,16.5,29.33,0.0
2016,2,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.5,1.25,4.5,8.5,0.0,0.0
2016,2,20,7,0,0.0,17.0,1.4,5.0,17.0,14.51,0.0
2016,2,20,7,15,226.0,27.5,1.45,5.5,56.0,102.72,66.93
2016,2,20,7,30,452.0,38.0,1.5,6.0,95.0,205.28,157.8
2016,2,20,7,45,543.5,45.5,1.6,6.5,145.0,278.39,224.39
2016,2,20,8,0,635.0,53.0,1.7,7.0,195.0,361.72,298.31
2016,2,20,8,15,688.5,58.5,1.65,7.5,246.0,430.77,358.35
2016,2,20,8,30,742.0,64.0,1.6,8.0,297.0,506.99,421.5
2016,2,20,8,45,780.0,67.0,1.55,8.5,346.5,574.93,475.46
2016,2,20,9,0,818.0,70.0,1.5,9.0,396.0,644.68,528.5
2016,2,20,9,15,842.5,73.0,1.4,9.5,441.0,706.19,571.65
2016,2,20,9,30,867.0,76.0,1.3,10.0,486.0,767.43,611.96
2016,2,20,9,45,887.0,77.5,1.2,10.5,526.0,815.04,641.16
2016,2,20,10,0,907.0,79.0,1.1,11.0,566.0,868.15,673.38
2016,2,20,10,15,919.0,80.5,1.0,11.0,599.0,912.56,699.82
2016,2,20,10,30,931.0,82.0,0.9,11.0,632.0,954.42,723.99
2016,2,20,10,45,940.5,82.5,0.85,11.5,658.0,989.92,743.15
2016,2,20,11,0,950.0,83.0,0.8,12.0,684.0,1022.25,760.03
2016,2,20,11,15,955.5,84.0,0.75,12.0,702.0,1047.88,773.85
2016,2,20,11,30,961.0,85.0,0.7,12.0,720.0,1069.81,785.38
2016,2,20,11,45,964.0,85.0,0.65,12.5,729.5,1084.17,790.77
2016,2,20,12,0,967.0,85.0,0.6,13.0,739.0,1094.54,793.87
2016,2,20,12,15,967.0,85.0,0.55,13.0,740.0,1097.8,794.21
2016,2,20,12,30,967.0,85.0,0.5,13.0,741.0,1096.95,792.31
2016,2,20,12,45,961.0,86.0,0.45,13.5,732.5,1087.14,783.71
2016,2,20,13,0,955.0,87.0,0.4,14.0,724.0,1073.35,773.03
2016,2,20,13,15,950.0,86.5,0.45,14.0,708.5,1054.88,763.72
2016,2,20,13,30,945.0,86.0,0.5,14.0,693.0,1032.65,752.18
2016,2,20,13,45,932.5,87.0,0.55,14.0,668.5,1001.46,735.01
2016,2,20,14,0,920.0,88.0,0.6,14.0,644.0,967.15,715.81
2016,2,20,14,15,909.0,86.0,0.7,13.5,613.0,927.73,695.4
2016,2,20,14,30,898.0,84.0,0.8,13.0,582.0,885.6,672.62
2016,2,20,14,45,879.0,83.0,0.95,13.0,544.0,843.64,648.9
2016,2,20,15,0,860.0,82.0,1.1,13.0,506.0,791.33,617.0
2016,2,20,15,15,834.0,73.0,1.1,12.5,455.5,723.04,571.81
2016,2,20,15,30,808.0,64.0,1.1,12.0,405.0,654.44,525.16
2016,2,20,15,45,767.0,66.0,1.1,12.0,360.0,589.58,476.82
2016,2,20,16,0,726.0,68.0,1.1,12.0,315.0,526.24,427.5
2016,2,20,16,15,702.5,61.5,1.05,11.0,270.5,465.24,379.42
2016,2,20,16,30,679.0,55.0,1.0,10.0,226.0,405.25,329.63
2016,2,20,16,45,614.0,47.5,0.95,9.5,176.5,327.95,263.22
2016,2,20,17,0,549.0,40.0,0.9,9.0,127.0,259.91,202.25
2016,2,20,17,15,420.0,30.0,0.9,8.5,82.0,174.9,127.4
2016,2,20,17,30,291.0,20.0,0.9,8.0,37.0,100.59,42.86
2016,2,20,17,45,145.5,10.0,0.95,7.5,18.5,34.54,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,108.5,6.5,1.0,4.5,10.0,0.0,0.0
2016,2,21,7,0,217.0,13.0,1.0,5.0,20.0,55.17,0.0
2016,2,21,7,15,372.5,24.0,1.15,5.5,62.0,136.48,90.6
2016,2,21,7,30,528.0,35.0,1.3,6.0,104.0,224.13,171.82
2016,2,21,7,45,610.0,41.5,1.5,6.5,155.0,297.41,239.2
2016,2,21,8,0,692.0,48.0,1.7,7.0,206.0,379.39,312.42
2016,2,21,8,15,741.5,53.0,1.8,7.5,258.0,451.58,375.44
2016,2,21,8,30,791.0,58.0,1.9,8.0,310.0,527.78,439.19
2016,2,21,8,45,824.5,61.0,2.05,9.0,359.5,595.33,493.13
2016,2,21,9,0,858.0,64.0,2.2,10.0,409.0,664.2,546.02
2016,2,21,9,15,880.0,66.5,2.2,10.0,454.5,719.06,586.14
2016,2,21,9,30,902.0,69.0,2.2,10.0,500.0,778.75,628.31
2016,2,21,9,45,918.5,71.0,2.25,10.5,540.0,832.49,664.48
2016,2,21,10,0,935.0,73.0,2.3,11.0,580.0,884.51,698.81
2016,2,21,10,15,946.5,74.5,2.3,11.5,613.0,929.48,727.16
2016,2,21,10,30,958.0,76.0,2.3,12.0,646.0,971.77,753.31
2016,2,21,10,45,965.5,77.0,2.35,12.5,672.0,1006.76,774.74
2016,2,21,11,0,973.0,78.0,2.4,13.0,698.0,1038.37,793.84
2016,2,21,11,15,978.0,79.0,2.4,13.0,716.0,1063.97,809.79
2016,2,21,11,30,983.0,80.0,2.4,13.0,734.0,1085.75,823.31
2016,2,21,11,45,984.5,80.5,2.45,13.0,743.5,1099.45,832.26
2016,2,21,12,0,986.0,81.0,2.5,13.0,753.0,1109.04,838.75
2016,2,21,12,15,986.5,81.0,2.5,13.0,754.0,1112.84,841.0
2016,2,21,12,30,987.0,81.0,2.5,13.0,755.0,1112.46,840.74
2016,2,21,12,45,985.0,81.0,2.55,13.5,748.0,1105.34,835.34
2016,2,21,13,0,983.0,81.0,2.6,14.0,741.0,1094.1,827.44
2016,2,21,13,15,978.5,80.5,2.65,14.0,725.5,1075.7,816.5
2016,2,21,13,30,974.0,80.0,2.7,14.0,710.0,1053.41,803.08
2016,2,21,13,45,966.5,79.0,2.75,14.0,686.0,1023.88,784.81
2016,2,21,14,0,959.0,78.0,2.8,14.0,662.0,990.87,764.15
2016,2,21,14,15,948.5,76.5,2.85,13.5,631.0,951.29,740.19
2016,2,21,14,30,938.0,75.0,2.9,13.0,600.0,908.83,713.89
2016,2,21,14,45,921.5,74.0,2.95,13.0,561.5,859.39,680.88
2016,2,21,15,0,905.0,73.0,3.0,13.0,523.0,808.05,646.01
2016,2,21,15,15,884.5,70.5,2.8,12.5,479.5,750.35,605.52
2016,2,21,15,30,864.0,68.0,2.6,12.0,436.0,697.55,568.06
2016,2,21,15,45,833.0,65.0,2.45,12.0,387.5,630.3,516.02
2016,2,21,16,0,802.0,62.0,2.3,12.0,339.0,563.9,462.77
2016,2,21,16,15,758.5,57.5,2.05,11.0,287.5,490.3,403.25
2016,2,21,16,30,715.0,53.0,1.8,10.0,236.0,419.76,343.8
2016,2,21,16,45,645.5,46.5,1.55,9.5,184.5,339.58,273.87
2016,2,21,17,0,576.0,40.0,1.3,9.0,133.0,266.41,207.9
2016,2,21,17,15,449.5,30.5,1.3,8.5,87.0,183.54,134.35
2016,2,21,17,30,323.0,21.0,1.3,8.0,41.0,109.29,52.84
2016,2,21,17,45,161.5,10.5,1.35,7.5,20.5,37.58,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,12.0,1.5,5.5,12.0,0.0,0.0
2016,2,22,7,0,0.0,24.0,1.6,6.0,24.0,20.49,0.0
