Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,119.29,81.46
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,232.7,178.53
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,306.18,246.33
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,388.06,319.81
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,460.16,383.06
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,536.05,446.91
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,603.64,500.9
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,666.92,549.59
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,727.87,594.13
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,788.23,636.77
2016,2,22,9,45,931.5,70.0,3.35,12.5,549.0,841.78,673.67
2016,2,22,10,0,947.0,72.0,3.5,13.0,589.0,893.48,708.73
2016,2,22,10,15,958.0,73.0,3.5,13.5,622.5,937.84,737.15
2016,2,22,10,30,969.0,74.0,3.5,14.0,656.0,979.44,763.31
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,1014.88,785.31
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,1046.88,804.87
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,1071.57,820.54
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,1092.38,833.72
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,1106.16,842.31
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,1115.8,848.32
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,1119.09,850.29
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,1118.15,849.66
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,1108.33,842.15
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,1094.42,832.14
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,1076.0,820.01
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,1053.68,805.39
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,1024.01,786.26
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,990.84,764.77
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,951.22,739.77
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,908.73,712.54
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,859.69,679.04
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,808.61,643.72
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,751.69,603.5
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,699.6,566.3
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,632.81,515.17
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,566.68,462.67
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,494.02,404.21
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,424.22,345.68
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,344.79,276.83
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,272.06,211.55
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,186.71,136.3
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,115.51,60.58
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,39.68,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,7.26,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,14.61,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,67.53,46.14
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,120.56,92.34
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,164.4,131.27
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,212.24,172.65
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,254.62,208.75
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,298.21,244.68
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,339.47,277.84
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,381.06,310.39
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,526.63,424.44
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,684.63,540.81
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,796.78,616.82
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,910.7,691.84
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,955.81,717.41
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,998.07,741.64
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,1033.18,762.0
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,1064.81,780.12
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,1089.92,793.58
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,1111.07,804.61
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,1124.91,810.81
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,1134.52,814.66
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,1137.32,813.72
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,1135.82,810.34
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,1128.3,804.75
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,1116.51,796.84
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,1097.18,784.55
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,1073.85,770.06
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,1044.16,751.8
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,1010.86,731.44
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,970.41,706.78
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,926.98,680.2
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,875.88,648.31
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,822.8,614.84
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,764.86,579.52
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,705.93,542.56
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,642.75,499.51
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,574.7,450.49
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,500.86,396.58
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,429.93,341.53
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,348.26,274.38
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,273.81,210.11
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,189.05,136.73
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,118.8,65.58
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,40.69,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,21.94,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,65.8,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,137.05,95.04
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,219.43,168.05
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,290.97,232.21
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,371.5,302.29
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,439.88,360.77
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,514.56,421.81
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,581.94,474.74
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,650.85,526.78
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,711.35,570.4
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,771.37,611.63
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,817.77,641.59
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,869.45,674.87
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,913.37,702.95
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,954.7,728.93
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,989.43,749.37
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,1020.88,767.52
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,1045.82,782.16
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,1067.05,794.42
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,1080.4,800.14
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,1089.75,803.45
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,1092.84,803.69
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,1091.86,801.5
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,1088.21,798.61
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,1080.4,793.26
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,1061.49,782.5
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,1038.74,769.48
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,1010.39,751.48
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,978.56,731.32
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,939.71,706.52
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,898.0,679.77
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,849.58,648.92
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,799.08,616.22
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,741.59,578.04
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,688.96,542.67
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,624.01,496.24
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,559.56,448.08
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,486.53,391.59
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,416.51,334.84
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,338.73,269.44
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,267.59,207.03
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,184.95,134.78
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,114.62,66.04
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,39.55,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,23.85,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,71.64,9.25
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,140.99,97.7
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,221.42,167.82
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,290.79,229.51
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,366.4,294.84
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,436.5,353.06
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,510.56,411.61
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,575.31,460.88
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,641.09,508.9
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,701.13,549.48
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,760.78,587.24
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,813.66,620.01
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,856.49,645.4
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,900.13,671.29
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,941.26,695.06
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,975.78,714.06
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,1007.13,730.99
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,1031.69,743.79
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,1052.6,754.41
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,1067.06,759.72
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,1077.61,762.85
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,1080.62,763.07
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,1079.61,761.18
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,1072.89,755.94
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,1062.18,748.57
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,1043.07,736.58
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,1020.25,722.67
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,990.97,706.0
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,958.41,687.36
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,919.46,665.91
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,877.83,642.51
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,828.56,612.6
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,784.9,586.03
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,726.99,551.02
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,668.39,514.39
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,601.97,467.94
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,536.77,420.5
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,464.37,367.34
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,397.46,315.28
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,322.1,253.76
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,253.55,194.98
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,173.73,126.3
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,106.54,63.52
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,35.83,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,23.56,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,71.23,19.41
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,139.0,97.3
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,218.06,166.05
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,287.13,227.63
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,364.3,294.56
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,389.51,317.86
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,399.93,327.46
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,514.49,418.21
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,633.54,508.22
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,634.29,505.87
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,610.9,486.33
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,682.56,538.93
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,749.73,585.93
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,845.35,652.15
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,939.15,715.26
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,973.09,737.11
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,1003.76,757.46
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,1016.93,765.03
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,1037.82,778.04
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,1050.59,786.37
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,1059.52,792.43
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,1005.55,756.5
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,921.65,700.24
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,880.12,672.0
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,842.21,645.44
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,794.01,611.38
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,726.78,563.8
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,702.9,548.3
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,677.37,531.11
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,723.44,569.35
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,749.71,592.76
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,656.62,523.63
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,576.0,462.81
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,526.22,426.43
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,476.78,389.23
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,453.63,372.11
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,424.68,349.24
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,361.96,298.05
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,303.53,249.04
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,275.35,222.4
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,244.23,190.69
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,165.77,122.26
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,100.7,62.46
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,33.65,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,26.25,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,79.38,30.39
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,146.83,104.15
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,226.0,173.52
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,296.03,235.88
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,377.21,305.54
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,446.29,363.15
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,518.93,420.85
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,585.6,471.85
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,653.72,521.82
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,707.21,558.61
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,765.38,597.21
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,816.13,630.52
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,864.92,662.1
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,908.06,688.73
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,948.53,713.33
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,981.97,734.0
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,1012.02,752.48
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,1036.23,767.79
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,1056.73,780.88
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,1070.36,790.59
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,1080.0,797.96
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,1083.47,801.55
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,1082.87,802.71
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,1074.81,797.7
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,1062.77,790.27
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,1045.05,780.06
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,1023.54,767.47
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,995.16,750.9
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,963.32,731.92
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,852.87,658.67
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,723.02,568.57
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,773.65,608.54
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,788.11,620.05
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,731.8,580.53
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,680.21,544.48
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,587.69,474.48
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,503.11,408.67
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,459.22,373.02
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,414.17,334.12
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,338.59,269.32
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,269.05,207.66
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,188.88,137.72
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,124.04,77.5
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,41.68,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,21.3,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,63.74,29.21
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,120.54,87.31
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,185.62,144.9
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,245.79,199.23
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,312.87,258.43
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,380.61,316.69
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,449.67,374.43
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,487.85,405.12
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,515.56,426.54
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,569.14,468.69
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,623.47,510.38
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,754.14,608.48
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,880.83,697.46
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,916.59,720.69
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,958.2,748.77
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,925.92,723.54
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,862.97,677.09
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,865.01,677.94
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,870.5,680.59
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,811.61,634.0
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,729.98,571.36
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,766.59,600.29
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,822.35,641.39
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,819.58,639.35
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,814.35,636.12
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,658.66,519.17
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,507.28,402.14
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,522.04,415.86
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,534.4,426.87
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,594.77,475.57
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,645.5,515.95
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,661.8,530.99
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,675.18,543.53
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,559.21,453.79
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,447.12,365.74
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,370.63,304.92
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,300.82,248.09
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,257.11,212.39
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,215.5,177.41
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,173.89,141.52
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,134.15,106.34
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,91.92,69.09
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,54.18,34.79
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,19.17,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,32.22,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,97.22,53.19
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,164.42,117.65
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,245.12,188.73
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,315.66,252.5
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,393.46,320.72
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,463.25,379.92
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,536.23,439.16
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,601.86,489.45
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,663.11,534.47
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,722.65,576.12
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,781.44,615.66
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,834.3,649.48
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,885.35,681.43
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,928.37,707.61
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,968.57,731.6
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,1002.54,751.83
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,1033.02,769.73
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,1057.18,783.66
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,1077.49,795.16
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,1090.88,800.8
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,1100.15,803.96
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,1103.03,805.55
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,1101.72,804.74
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,1093.93,800.03
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,1081.98,792.91
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,1063.16,782.29
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,1040.44,769.28
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,1011.34,752.11
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,978.68,732.58
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,939.69,708.91
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,897.78,683.11
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,847.88,650.75
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,796.08,616.68
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,739.32,577.99
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,681.61,538.0
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,618.08,489.95
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,550.53,437.55
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,479.64,382.82
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,411.56,327.91
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,331.76,261.35
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,261.33,200.38
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,183.21,133.21
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,118.52,76.3
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,46.78,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,35.42,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,106.99,60.59
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,174.19,122.85
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,254.92,192.82
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,326.61,256.17
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,405.34,323.32
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,475.71,381.51
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,549.1,439.6
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,610.42,486.87
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,676.14,535.66
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,736.07,578.41
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,795.09,619.47
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,847.84,654.91
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,898.64,688.64
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,942.51,717.64
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,983.44,744.59
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,1018.12,766.4
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,1049.31,785.89
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,1073.97,801.53
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,1094.67,814.74
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,1109.08,824.01
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,1119.3,830.77
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,1122.19,832.42
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,1120.79,831.54
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,1112.15,826.16
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,1099.3,818.27
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,1081.14,808.07
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,1058.96,795.35
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,1029.09,776.62
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,995.67,755.55
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,956.95,730.38
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,915.19,703.03
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,865.51,669.97
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,813.71,635.12
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,756.56,596.73
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,698.3,556.82
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,633.93,509.13
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,573.86,462.68
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,501.62,405.29
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,431.85,347.63
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,354.79,282.18
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,283.66,219.37
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,203.07,148.68
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,135.08,87.74
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,53.32,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,38.79,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,117.23,69.92
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,185.35,133.14
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,267.08,205.61
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,338.61,270.43
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,416.56,338.73
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,486.28,398.05
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,554.83,454.24
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,619.72,504.51
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,684.85,552.95
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,744.34,594.34
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,802.74,633.62
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,854.26,667.69
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,903.54,699.76
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,946.9,728.26
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,987.3,754.61
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,1020.88,774.82
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,1050.83,792.57
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,1013.18,766.25
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,961.27,730.94
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,1043.87,786.63
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,1117.97,834.33
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,1120.78,835.21
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,1119.33,834.29
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,988.55,746.39
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,823.55,629.76
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,806.88,620.92
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,788.08,609.27
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,894.87,689.78
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,972.72,743.9
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,880.35,681.37
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,785.53,617.02
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,734.16,581.91
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,681.94,544.44
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,614.6,494.48
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,543.69,440.9
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,490.64,399.66
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,437.61,357.28
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,375.52,307.31
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,317.62,259.28
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,257.35,207.62
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,201.66,158.53
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,141.71,106.06
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,90.65,61.01
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,37.45,1.18
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,25.51,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,77.18,48.3
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,124.6,91.67
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,180.06,141.07
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,233.16,188.51
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,290.77,238.51
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,343.35,282.86
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,398.05,327.32
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,349.94,287.45
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,283.14,231.09
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,378.56,308.33
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,498.78,400.61
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,590.17,466.45
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,672.55,523.69
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,671.76,518.69
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,648.57,499.03
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,679.23,518.8
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,708.83,536.83
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,777.42,586.05
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,828.46,622.85
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,840.4,631.15
