Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,849.95,638.3
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,864.01,651.28
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,875.45,662.45
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,805.56,613.82
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,717.69,552.07
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,704.61,545.58
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,689.75,537.13
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,626.95,490.76
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,546.98,431.42
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,736.95,581.45
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,860.09,671.43
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,716.42,568.08
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,548.69,440.48
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,573.04,462.82
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,577.47,468.15
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,475.35,387.55
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,390.23,319.16
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,337.47,276.35
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,286.67,233.75
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,233.57,187.88
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,183.64,143.69
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,129.68,96.72
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,82.92,55.74
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,34.68,4.73
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,22.89,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,68.77,44.2
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,112.33,83.18
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,162.57,127.58
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,209.68,169.43
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,250.98,205.64
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,297.72,245.48
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,346.1,285.44
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,375.15,308.1
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,400.55,327.08
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,377.35,306.96
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,359.62,290.65
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,275.04,221.89
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,187.82,149.63
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,304.94,244.3
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,414.31,329.16
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,351.12,277.99
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,267.11,210.69
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,241.17,190.52
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,215.42,170.15
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,308.84,244.45
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,388.36,306.0
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,339.66,267.58
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,271.35,214.06
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,198.76,156.67
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,128.94,100.38
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,126.19,98.5
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,123.46,96.54
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,170.66,135.34
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,219.19,174.73
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,168.36,133.68
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,119.28,93.69
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,62.3,46.75
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,8.26,1.35
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,27.29,17.6
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,46.39,33.97
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,70.42,54.49
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,96.93,77.11
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,82.78,65.43
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,68.71,53.68
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,55.19,42.08
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,41.74,30.36
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,28.93,19.1
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,16.49,8.03
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,8.22,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,4.1,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,8.21,1.04
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,14.81,7.0
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,21.43,12.91
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,28.89,19.45
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,36.36,25.89
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,43.85,32.3
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,51.36,38.63
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,214.4,178.23
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,398.26,328.67
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,295.14,242.82
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,167.24,134.8
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,201.18,162.89
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,251.71,203.82
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,422.44,343.72
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,604.19,486.37
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,492.39,396.29
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,372.7,298.96
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,267.86,215.3
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,154.76,122.73
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,83.1,63.63
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,15.78,7.52
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,100.01,77.59
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,190.44,151.64
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,214.32,171.12
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,238.48,190.88
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,233.57,187.38
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,228.66,183.93
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,135.09,107.25
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,48.19,34.84
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,29.02,18.82
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,9.93,2.74
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,61.89,46.64
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,116.93,92.94
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,60.59,45.88
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,7.42,0.71
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,11.96,4.63
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,16.49,8.58
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,14.0,6.49
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,11.52,4.37
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,9.45,2.57
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,7.39,0.75
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,4.92,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,39.38,2.6
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,98.75,65.73
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,161.41,120.25
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,237.66,187.59
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,308.37,250.98
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,387.63,320.25
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,456.83,380.25
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,529.64,441.36
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,593.33,492.69
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,660.12,544.76
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,719.93,590.14
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,779.16,632.55
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,832.05,668.66
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,883.18,702.94
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,838.67,668.81
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,764.8,611.35
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,651.43,521.63
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,527.3,421.5
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,818.68,650.08
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,1068.57,824.26
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,934.7,728.56
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,744.34,585.03
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,757.82,596.68
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,769.49,605.56
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,553.75,440.91
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,340.78,271.55
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,333.83,267.64
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,326.78,262.92
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,213.36,171.83
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,125.27,99.34
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,563.3,464.86
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,890.49,709.56
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,839.43,671.51
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,793.71,640.09
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,735.4,599.33
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,676.31,556.18
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,582.73,482.53
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,497.28,413.4
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,450.91,374.31
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,402.89,331.97
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,323.46,262.83
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,252.29,199.44
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,177.12,133.21
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,114.9,78.9
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,46.66,17.58
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,22.19,3.33
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,50.64,34.49
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,88.11,67.53
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,136.6,110.68
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,182.2,151.54
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,232.31,195.85
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,277.34,235.18
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,324.99,275.9
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,427.57,361.52
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,531.48,445.87
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,331.05,280.38
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,68.13,53.22
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,147.79,121.57
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,232.89,192.48
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,269.59,222.05
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,291.39,239.36
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,372.47,305.69
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,456.27,372.48
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,388.76,317.09
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,320.13,260.77
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,499.5,406.0
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,681.5,544.8
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,676.82,540.09
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,649.32,520.2
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,503.96,407.41
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,339.13,275.28
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,335.89,273.72
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,332.52,271.48
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,326.72,267.37
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,320.73,263.15
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,499.4,412.59
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,627.99,517.67
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,538.67,446.05
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,440.32,367.04
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,286.99,240.35
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,125.99,102.93
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,248.36,210.34
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,345.77,292.7
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,373.46,315.25
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,378.15,316.41
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,306.81,252.65
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,241.6,193.28
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,166.1,126.46
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,106.58,74.46
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,44.73,19.15
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,48.32,15.92
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,121.61,81.63
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,186.11,139.06
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,263.57,208.78
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,332.49,271.53
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,406.57,336.88
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,475.06,395.64
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,546.31,454.42
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,612.12,506.86
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,678.84,558.2
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,737.42,600.46
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,788.3,634.86
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,838.56,667.39
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,886.66,697.73
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,928.55,724.92
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,967.55,749.85
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,997.73,767.1
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,1024.17,781.75
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,1046.93,796.58
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,1065.89,809.0
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,1077.41,816.64
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,1084.89,821.83
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,1085.66,822.76
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,1082.36,821.22
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,993.73,762.15
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,872.0,676.57
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,857.39,667.89
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,839.85,656.2
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,765.29,600.93
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,675.88,534.69
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,696.81,554.62
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,695.25,557.43
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,598.96,483.91
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,496.2,404.24
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,374.86,308.37
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,265.56,219.12
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,317.67,264.63
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,355.18,296.11
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,396.86,329.64
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,407.99,334.95
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,335.37,270.43
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,268.95,210.06
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,194.27,143.76
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,131.19,88.04
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,52.73,23.04
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,49.19,19.04
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,124.43,82.09
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,186.54,136.37
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,259.74,200.72
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,326.44,260.01
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,398.63,321.99
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,465.27,377.15
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,534.55,432.08
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,596.31,479.81
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,658.09,525.98
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,715.94,567.26
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,766.33,601.15
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,816.39,634.9
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,864.41,666.84
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,906.66,693.88
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,946.22,718.89
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,872.77,666.32
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,738.47,566.65
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,791.7,604.68
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,826.21,627.69
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,827.17,625.98
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,825.44,622.91
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,969.71,725.58
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,1076.76,794.03
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,952.32,711.31
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,794.41,600.01
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,730.1,556.61
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,684.06,523.96
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,671.75,516.76
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,657.34,507.73
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,578.35,450.65
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,486.29,383.06
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,424.3,336.62
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,365.24,291.3
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,355.44,285.04
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,343.03,276.2
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,292.4,236.19
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,244.61,198.0
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,210.52,170.66
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,177.69,143.73
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,144.09,115.58
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,111.9,88.04
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,74.8,56.25
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,45.68,31.21
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,20.88,8.51
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,51.66,22.52
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,130.15,86.02
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,193.58,141.67
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,268.01,207.55
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,336.43,268.78
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,410.65,333.1
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,478.16,390.19
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,548.09,447.2
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,611.75,497.47
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,670.73,542.79
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,728.39,584.98
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,785.0,624.87
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,835.15,658.6
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,883.03,690.3
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,788.97,620.18
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,633.34,498.68
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,614.56,483.57
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,572.14,450.18
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,534.48,420.15
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,473.61,372.56
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,478.91,375.93
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,483.83,378.74
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,563.43,439.47
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,620.87,482.74
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,634.73,493.3
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,667.9,517.82
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,496.0,388.35
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,328.74,258.23
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,265.75,209.67
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,224.33,177.05
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,162.81,128.26
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,103.71,80.43
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,150.97,119.69
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,199.49,159.43
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,188.97,151.46
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,178.36,143.51
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,187.52,151.64
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,184.99,149.97
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,159.46,129.26
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,134.69,108.88
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,108.86,87.22
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,84.08,66.08
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,56.37,42.29
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,34.07,23.1
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,18.78,8.19
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,8.21,1.54
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,10.69,3.73
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,13.17,5.89
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,15.66,8.04
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,18.15,10.16
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,13.2,5.79
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,8.25,1.46
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,9.91,2.87
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,11.57,4.27
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,183.18,150.94
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,374.34,308.21
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,359.24,294.44
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,342.44,279.7
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,248.12,201.76
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,145.94,116.48
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,464.08,381.83
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,747.33,606.72
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,725.48,587.49
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,701.27,567.54
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,538.18,437.15
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,374.33,303.17
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,460.12,374.03
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,565.48,458.12
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,676.11,548.45
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,778.4,630.6
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,700.91,570.21
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,643.18,524.71
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,519.88,427.06
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,420.87,346.5
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,634.83,527.3
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,787.12,649.7
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,646.07,538.22
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,509.18,426.55
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,472.66,397.33
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,432.55,363.88
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,425.41,356.73
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,400.73,332.96
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,321.23,262.54
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,250.51,198.91
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,177.81,134.21
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,115.79,80.0
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,54.62,29.68
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,10.24,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,10.27,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,52.45,29.74
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,105.21,74.37
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,161.96,123.12
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,230.45,182.71
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,298.95,242.51
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,372.93,305.64
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,438.62,361.13
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,507.84,417.87
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,575.95,471.58
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,647.0,525.97
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,597.25,485.1
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,517.42,420.44
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,549.3,444.41
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,579.76,466.14
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,499.22,401.72
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,409.16,328.95
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,325.64,262.16
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,226.02,181.04
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,307.87,247.1
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,375.92,300.63
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,541.59,431.96
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,709.17,559.06
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,896.1,701.62
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,1059.6,816.17
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,855.75,670.4
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,614.06,486.15
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,654.31,519.13
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,671.31,533.35
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,567.36,453.99
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,486.2,390.64
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,380.84,307.99
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,297.29,240.73
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,341.11,278.34
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,394.39,322.43
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,328.04,269.15
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,253.67,208.87
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,217.39,179.3
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,182.61,150.53
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,157.13,129.51
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,132.46,108.83
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,106.63,86.67
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,78.28,62.09
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,55.93,42.62
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,34.73,24.08
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,19.57,9.62
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.85,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,3.69,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,6.56,0.0
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,10.68,3.66
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,14.81,7.34
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,18.95,10.96
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,23.09,14.52
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,27.66,18.44
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,32.23,22.32
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,104.9,84.46
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,183.95,150.3
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,95.82,76.07
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,14.06,6.36
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,45.23,32.83
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,76.59,59.13
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,138.81,111.0
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,203.85,164.25
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,228.03,183.32
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,252.58,202.58
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,189.28,151.07
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,127.8,100.59
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,138.29,109.27
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,148.83,117.91
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,184.3,146.88
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,220.41,176.12
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,230.36,184.18
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,240.31,192.32
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,215.93,172.99
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,191.86,153.84
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,180.6,144.8
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,169.44,135.82
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,189.66,152.76
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,209.97,169.71
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,212.98,172.62
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,215.68,175.34
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,202.22,164.67
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,188.75,153.98
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,148.76,120.86
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,110.57,88.95
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,95.56,76.7
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,80.65,64.3
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,65.85,51.65
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,51.13,38.87
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,37.41,26.81
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,23.95,14.84
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,14.01,5.41
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
