Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,11.1,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,42.32,25.52
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,80.12,57.07
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,120.04,92.63
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,164.06,132.04
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,206.0,169.26
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,250.77,208.12
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,350.73,292.42
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,464.33,386.34
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,478.25,396.52
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,487.7,402.36
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,501.81,412.8
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,524.89,429.6
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,615.86,500.14
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,698.76,562.79
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,695.81,557.21
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,670.7,535.86
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,710.62,564.9
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,767.78,605.33
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,755.88,595.23
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,758.8,596.09
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,754.42,592.07
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,747.97,586.67
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,771.61,605.36
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,811.29,635.03
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,843.55,660.22
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,871.89,682.61
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,930.33,727.58
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,977.48,761.52
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,946.67,740.28
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,913.02,717.64
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,827.63,658.47
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,737.91,593.4
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,650.79,527.14
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,554.8,452.76
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,537.38,440.3
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,503.05,414.03
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,461.24,381.04
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,417.34,345.43
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,355.36,293.87
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,290.86,239.51
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,236.93,192.87
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,186.53,148.29
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,132.45,101.36
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,86.41,61.88
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,44.56,26.89
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,10.24,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,6.83,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,24.07,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,71.45,42.09
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,134.61,93.33
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,195.94,147.68
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,267.87,211.98
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,334.96,272.33
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,407.77,335.91
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,472.92,391.48
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,541.53,447.94
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,605.25,498.73
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,669.61,548.45
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,727.55,591.27
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,784.57,630.87
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,828.46,660.46
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,877.44,693.49
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,918.7,721.59
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,957.15,747.6
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,990.35,768.45
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,1020.29,786.97
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,1043.04,802.02
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,1061.97,814.62
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,1074.79,821.66
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,1083.61,826.16
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,1084.89,827.28
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,1082.07,825.83
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,1074.04,821.4
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,1061.95,814.35
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,1042.42,801.61
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,1019.07,786.37
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,990.45,767.84
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,958.3,746.83
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,918.95,720.07
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,876.75,691.17
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,829.86,658.91
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,780.65,624.6
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,724.56,585.24
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,672.25,546.59
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,609.13,496.81
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,546.08,445.75
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,477.12,388.67
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,410.36,331.62
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,339.2,269.53
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,272.74,209.82
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,201.1,146.59
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,139.24,92.34
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,74.67,40.43
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,24.15,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,8.24,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,31.72,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,81.97,47.14
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,149.43,101.55
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,213.54,158.53
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,287.26,224.3
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,355.59,285.54
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,428.8,349.09
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,496.67,406.24
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,566.59,462.94
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,630.48,512.14
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,689.55,556.07
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,746.37,595.76
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,801.89,632.59
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,852.16,665.22
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,900.15,695.74
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,941.93,722.41
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,980.68,746.77
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,1012.79,765.57
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,1041.31,781.91
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,1064.1,795.36
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,1082.95,806.3
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,1094.66,811.79
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,1102.2,814.78
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,1103.45,815.44
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,1100.49,813.6
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,1092.52,807.2
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,1080.33,798.29
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,1060.26,785.95
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,1036.26,771.19
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,1005.64,752.13
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,971.51,730.74
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,931.76,705.0
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,889.04,677.13
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,840.38,644.96
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,789.56,610.97
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,732.9,572.73
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,675.05,531.76
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,612.05,484.08
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,552.56,437.57
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,483.21,383.36
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,415.91,328.6
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,343.46,267.3
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,275.92,208.25
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,203.52,145.75
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,141.15,92.0
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,75.71,40.48
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,27.22,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,5.97,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,9.03,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,37.26,3.88
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,88.87,50.69
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,156.86,105.36
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,221.48,162.54
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,295.24,227.86
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,364.07,288.28
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,437.36,350.2
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,505.07,405.51
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,571.14,457.3
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,634.17,504.56
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,697.03,549.73
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,754.28,587.69
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,810.13,622.87
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,860.23,653.21
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,907.91,681.25
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,949.7,705.62
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,988.36,727.69
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,1020.3,745.24
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,1048.56,760.43
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,1070.96,775.24
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,1089.34,787.71
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,1100.61,795.89
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,1107.63,801.63
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,1108.82,803.05
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,1105.75,802.01
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,1095.97,797.69
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,1082.03,790.84
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,1062.42,779.03
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,1038.86,764.82
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,1008.03,745.95
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,973.67,724.78
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,934.33,700.97
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,892.0,674.97
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,843.42,643.66
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,792.58,610.41
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,735.67,572.6
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,677.55,531.85
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,614.34,484.23
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,554.48,437.62
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,485.01,383.48
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,417.55,328.74
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,345.08,267.59
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,277.41,208.57
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,204.82,145.83
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,142.01,91.78
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,76.79,40.95
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,28.57,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,6.4,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,9.7,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,37.68,8.42
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,87.26,51.02
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,152.84,103.82
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,216.45,159.6
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,289.23,223.22
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,356.56,281.72
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,428.46,341.74
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,495.24,395.1
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,563.89,447.37
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,627.23,493.32
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,685.65,533.89
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,742.45,572.13
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,797.97,607.62
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,846.64,637.86
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,892.89,666.15
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,934.06,693.07
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,972.22,718.04
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,1003.58,737.28
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,1031.3,754.25
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,965.93,712.21
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,860.22,639.75
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,991.84,730.88
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,1090.52,791.0
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,988.12,726.25
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,849.28,632.34
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,971.04,721.58
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,1054.39,775.99
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,1034.02,763.12
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,1009.95,749.17
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,932.22,699.61
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,836.12,635.54
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,864.47,658.32
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,873.39,665.4
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,824.09,633.2
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,772.87,599.7
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,683.37,536.95
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,596.81,473.47
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,527.06,420.68
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,460.73,368.93
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,393.06,315.64
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,335.34,268.55
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,275.26,217.73
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,218.94,168.75
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,160.37,118.14
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,109.51,74.56
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,53.18,31.56
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,16.47,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,10.44,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,38.62,12.15
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,87.1,51.93
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,151.52,103.28
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,213.4,157.05
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,284.36,218.64
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,350.45,275.82
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,421.46,335.17
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,486.99,387.98
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,554.42,440.18
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,617.2,487.56
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,680.13,533.55
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,730.96,568.98
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,785.53,605.18
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,834.64,637.03
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,881.62,667.1
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,922.22,693.15
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,959.88,717.18
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,991.79,736.86
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,1020.28,754.35
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,1041.88,768.04
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,1059.61,779.44
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,1070.81,786.17
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,1077.95,790.47
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,1078.91,791.71
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,1075.77,790.53
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,1064.16,784.8
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,1048.63,776.64
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,1029.05,766.04
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,1005.72,753.04
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,974.59,733.47
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,940.23,711.75
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,900.89,687.82
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,858.82,661.74
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,753.16,588.94
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,636.01,502.28
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,572.86,456.52
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,512.36,411.23
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,461.65,372.45
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,410.98,332.56
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,357.53,289.66
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,305.91,246.95
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,252.93,201.87
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,202.5,157.72
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,149.62,111.5
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,102.61,70.69
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,51.24,31.09
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,17.27,0.0
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,8.96,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,10.19,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,36.18,13.37
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,78.84,48.61
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,131.88,92.28
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,181.76,136.56
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,240.19,188.21
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,299.97,240.42
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,359.37,290.94
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,362.88,295.2
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,345.31,280.79
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,508.97,411.78
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,675.1,538.96
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,730.92,578.08
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,785.45,615.59
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,833.41,647.2
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,878.87,676.75
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,919.39,703.44
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,956.97,728.02
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,987.7,747.07
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,1014.87,763.75
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,1037.24,778.2
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,1055.78,790.27
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,1066.9,798.13
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,1073.95,803.52
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,1074.79,804.47
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,1071.53,802.92
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,699.48,545.23
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,230.26,179.6
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,225.43,177.09
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,220.57,173.45
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,643.12,511.91
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,945.6,729.46
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,906.21,701.87
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,864.01,674.93
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,816.8,642.82
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,767.34,608.72
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,551.92,445.1
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,339.43,274.76
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,249.28,202.55
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,177.28,143.4
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,153.81,124.55
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,130.95,105.82
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,226.29,181.53
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,265.04,202.69
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,195.22,140.67
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,134.86,88.13
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,64.44,37.25
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,22.85,3.08
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,11.95,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,9.86,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,19.5,8.37
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,42.75,29.09
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,72.39,54.33
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,102.48,80.85
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,134.61,109.03
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,166.12,136.18
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,198.97,163.93
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,241.26,199.27
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,286.08,236.12
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,313.71,258.13
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,340.37,278.96
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,443.2,361.9
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,542.64,440.02
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,548.18,441.24
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,532.86,427.24
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,543.05,433.93
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,551.11,438.8
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,640.56,507.39
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,714.59,563.18
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,725.86,570.59
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,735.28,577.16
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,922.62,719.21
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,1064.86,816.45
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,1066.12,816.75
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,1063.41,815.83
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,619.49,497.12
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,107.14,82.91
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,104.48,81.31
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,101.82,79.2
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,161.46,128.58
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,222.67,178.66
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,168.81,134.81
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,116.63,91.94
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,81.71,63.15
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,48.14,35.13
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,314.88,262.69
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,529.23,435.74
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,305.11,252.7
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,99.71,79.5
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,86.68,69.04
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,73.74,58.3
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,61.33,47.73
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,49.0,37.07
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,36.81,26.42
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,24.76,15.75
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,15.24,7.14
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,5.75,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,2.99,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,13.12,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,46.59,21.78
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,95.71,58.82
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,162.87,113.31
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,226.31,170.55
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,298.41,235.91
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,252.26,206.98
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,147.33,121.56
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,233.99,195.23
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,324.54,271.03
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,357.69,297.36
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,389.88,322.47
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,424.88,350.04
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,459.71,377.08
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,402.8,328.74
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,322.66,261.54
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,459.62,372.75
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,586.89,472.67
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,548.12,439.24
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,505.43,403.42
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,826.67,657.9
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,1092.49,845.94
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,1104.44,851.91
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,1112.12,857.45
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,1024.08,796.36
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,899.37,704.39
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,892.01,701.19
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,881.62,695.01
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,980.17,770.0
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,1038.87,811.99
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,1007.97,791.13
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,973.49,768.32
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,933.01,740.64
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,889.53,710.62
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,840.52,676.91
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,789.29,641.02
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,672.58,552.33
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,557.95,461.04
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,563.46,466.6
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,550.05,454.92
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,481.31,396.58
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,414.44,338.21
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,342.59,273.85
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,275.55,212.42
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,204.16,148.17
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,141.66,92.93
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,78.69,43.65
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,32.78,7.54
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,8.96,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,13.17,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,51.66,24.12
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,101.72,62.13
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,167.03,116.27
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,230.28,173.36
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,301.77,237.85
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,369.64,298.4
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,441.82,360.59
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,508.87,417.02
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,577.48,472.63
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,640.24,522.01
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,698.0,566.21
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,754.49,607.63
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,809.56,646.13
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,859.14,678.86
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,906.22,709.32
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,947.59,735.35
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,985.88,758.99
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,1017.05,778.0
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,1044.55,794.53
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,1066.73,808.52
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,1084.94,819.97
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,1097.49,827.79
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,1105.88,833.03
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,1106.55,833.35
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,1102.97,831.07
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,1035.86,785.38
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,960.85,734.02
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,1003.27,764.98
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,1032.06,785.33
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,1001.55,765.57
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,967.54,743.86
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,926.99,718.45
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,883.52,690.73
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,833.18,656.45
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,780.92,620.39
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,724.37,581.26
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,671.15,541.39
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,606.12,490.42
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,541.68,438.53
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,473.21,382.04
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,406.82,325.51
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,334.69,263.0
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,267.79,203.56
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,197.43,142.17
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,136.53,89.71
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,75.37,42.54
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,31.19,8.82
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,9.39,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
