Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,13.71,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,49.76,24.87
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,97.93,60.88
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,161.5,112.79
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,222.89,167.32
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,292.45,229.08
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,357.81,287.06
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,427.12,346.67
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,491.8,400.58
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,558.14,453.85
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,618.57,500.08
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,678.71,544.44
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,734.25,586.32
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,788.57,624.91
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,828.52,651.59
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,872.71,681.18
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,912.99,708.69
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,950.41,734.12
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,978.61,751.73
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,1003.04,766.81
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,1023.86,780.56
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,1040.99,791.92
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,1051.88,797.7
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,1058.87,801.02
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,1059.86,801.97
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,1056.92,800.47
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,1055.51,800.55
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,1049.59,797.69
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,1030.54,785.32
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,1007.69,770.54
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,978.31,751.31
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,945.52,729.73
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,906.81,704.96
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,865.22,677.94
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,817.67,645.34
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,767.83,610.72
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,712.14,571.87
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,659.85,532.66
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,597.1,483.37
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,534.6,432.88
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,467.03,377.21
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,401.52,321.44
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,329.05,258.8
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,262.48,199.84
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,193.58,139.5
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,133.91,88.09
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,74.42,42.08
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,30.75,9.62
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,9.39,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,15.17,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,53.38,27.68
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,102.37,64.01
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,167.05,116.98
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,229.0,172.13
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,298.99,234.37
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,365.61,293.29
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,435.87,353.33
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,500.8,407.32
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,567.31,460.63
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,628.8,508.24
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,690.09,554.14
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,745.97,595.62
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,800.51,633.63
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,842.97,662.03
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,890.13,693.6
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,930.33,720.9
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,967.53,746.08
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,998.14,765.28
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,1025.24,782.1
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,1046.24,795.87
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,1063.37,807.18
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,1074.04,813.22
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,1080.65,816.71
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,1081.12,817.35
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,1077.48,815.43
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,1069.91,811.05
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,1058.14,803.99
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,1037.26,790.48
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,1012.56,774.5
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,983.39,755.84
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,950.59,734.61
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,910.77,708.04
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,868.05,679.27
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,820.26,646.58
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,770.13,611.83
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,714.29,573.24
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,657.23,530.54
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,595.44,481.93
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,536.39,433.96
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,469.37,378.67
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,404.09,322.96
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,333.5,261.46
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,267.55,202.43
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,198.92,141.83
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,138.26,89.17
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,76.32,41.79
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,31.75,10.52
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,9.39,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,14.17,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,58.6,28.02
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,110.58,66.31
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,175.82,120.37
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,239.0,177.32
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,308.91,240.11
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,375.09,299.23
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,444.67,359.35
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,507.19,411.94
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,572.38,464.7
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,632.94,512.13
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,692.95,557.65
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,747.93,596.4
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,801.23,632.43
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,848.78,664.4
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,893.76,694.24
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,934.18,720.97
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,971.43,745.35
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,1001.57,763.72
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,1027.96,779.55
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,1049.39,793.12
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,1066.83,804.14
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,1077.36,810.67
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,1083.67,814.59
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,1084.08,814.77
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,1080.28,812.35
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,1068.97,805.1
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,1053.63,795.34
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,1032.59,781.89
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,1007.73,765.94
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,977.7,746.51
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,944.17,724.66
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,905.29,698.68
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,863.48,670.54
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,814.51,637.36
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,763.51,602.34
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,707.59,563.46
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,650.52,520.77
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,591.16,474.38
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,528.24,424.0
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,406.58,326.48
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,300.05,240.35
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,247.04,195.49
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,197.42,152.46
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,169.96,123.62
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,134.01,86.5
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,74.34,41.34
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,31.75,11.93
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,10.24,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,15.31,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,54.03,29.21
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,101.24,64.07
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,162.77,114.4
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,222.41,167.03
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,289.84,226.37
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,356.04,283.95
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,427.54,344.08
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,491.79,396.53
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,557.71,448.19
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,620.46,495.53
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,679.32,538.37
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,734.63,577.08
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,788.59,612.7
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,837.27,644.58
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,883.79,674.63
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,924.02,702.55
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,961.24,728.42
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,991.96,749.05
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,1019.12,767.26
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,1040.02,782.27
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,1057.03,794.82
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,1067.65,803.23
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,1074.18,809.03
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,1074.98,811.84
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,1071.67,812.06
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,1063.1,807.35
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,1050.43,799.99
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,1031.45,788.07
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,1008.61,773.6
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,979.12,754.54
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,946.11,733.0
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,907.2,708.24
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,865.34,681.11
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,817.76,648.68
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,768.07,614.55
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,713.22,575.73
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,661.27,536.34
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,598.28,487.43
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,535.6,437.09
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,468.63,381.22
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,403.43,325.06
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,333.06,263.24
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,266.96,203.68
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,198.41,142.53
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,138.55,90.37
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,76.99,43.52
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,33.25,13.74
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,11.1,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,17.17,1.65
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,60.21,32.84
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,110.58,70.09
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,176.32,124.78
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,239.48,182.48
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,310.24,247.42
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,306.24,252.53
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,269.25,225.02
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,346.36,290.86
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,446.08,374.5
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,574.44,480.65
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,707.78,588.48
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,763.42,631.11
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,817.44,670.96
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,605.31,500.19
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,305.17,248.29
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,574.91,472.65
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,853.98,691.11
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,838.41,675.76
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,821.04,660.43
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,968.86,775.51
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,1089.04,861.24
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,1005.22,800.39
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,882.84,705.35
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,1010.02,805.58
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,1100.75,870.53
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,1007.74,803.04
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,883.48,707.63
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,734.98,592.39
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,590.92,477.55
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,805.57,653.78
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,953.93,767.66
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,802.44,653.87
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,626.94,514.23
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,725.1,597.16
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,776.34,640.6
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,634.19,526.19
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,499.18,415.39
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,379.24,316.6
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,276.04,230.08
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,361.07,301.02
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,398.0,326.39
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,327.53,262.57
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,262.01,202.42
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,193.41,141.0
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,134.13,89.32
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,75.83,44.36
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,32.52,14.42
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,18.03,3.87
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,62.0,34.53
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,111.49,71.46
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,174.7,124.13
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,236.42,179.47
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,305.57,241.29
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,372.55,300.61
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,444.43,362.24
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,509.18,416.13
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,575.27,468.98
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,637.63,516.97
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,695.3,559.84
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,750.63,599.81
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,804.45,636.34
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,852.71,667.03
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,898.55,695.45
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,938.48,721.21
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,975.33,744.74
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,931.08,713.92
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,847.33,651.69
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,820.68,632.01
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,774.62,598.16
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,531.91,418.2
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,235.54,185.75
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,235.09,186.37
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,234.57,186.02
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,159.74,126.0
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,87.22,66.8
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,91.91,70.93
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,96.59,75.01
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,169.33,135.08
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,243.97,195.6
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,177.3,141.65
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,112.87,88.88
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,353.85,290.14
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,550.5,445.2
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,395.03,321.66
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,256.79,209.43
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,427.17,351.9
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,528.26,430.84
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,460.59,373.74
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,395.04,317.6
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,325.39,256.23
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,260.47,197.73
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,192.73,138.01
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,133.84,87.35
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,76.02,43.2
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,33.46,14.97
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,16.83,4.02
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,64.36,33.84
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,115.62,71.86
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,179.43,125.08
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,243.02,182.0
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,312.49,243.81
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,378.38,301.82
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,447.55,360.45
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,512.63,413.76
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,578.86,465.81
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,636.29,509.38
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,696.23,553.16
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,751.2,593.11
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,804.55,630.05
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,852.22,661.45
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,897.38,690.79
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,826.31,639.97
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,697.36,542.45
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,662.96,515.78
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,605.46,471.25
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,708.88,549.72
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,811.98,624.88
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,796.42,613.66
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,794.7,612.87
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,708.7,548.63
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,602.32,468.71
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,637.92,496.77
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,690.08,535.44
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,876.76,680.65
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,1007.35,774.35
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,975.96,752.74
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,941.23,730.18
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,901.03,703.29
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,858.01,674.22
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,809.16,640.66
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,758.28,605.23
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,702.37,565.63
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,649.45,525.82
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,586.35,476.03
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,523.57,425.01
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,456.9,369.71
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,392.17,314.16
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,323.42,253.96
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,258.56,195.75
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,191.25,136.05
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,132.36,85.19
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,74.59,41.39
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,32.26,14.28
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,11.1,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,17.67,5.33
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,65.77,35.18
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,116.52,72.86
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,179.54,125.47
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,241.48,180.76
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,310.6,241.88
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,376.09,299.11
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,445.08,357.16
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,509.45,409.79
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,574.91,461.29
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,632.69,505.34
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,693.25,549.92
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,747.87,588.48
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,800.9,623.97
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,849.51,655.87
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,895.75,685.81
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,934.88,712.57
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,970.86,737.21
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,1001.54,757.51
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,1028.62,775.39
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,1049.56,790.11
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,1066.51,802.33
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,1077.34,809.11
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,1084.01,813.28
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,1083.99,814.17
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,1079.78,812.46
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,1069.33,807.16
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,1054.75,799.16
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,1034.27,786.79
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,1009.9,771.81
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,979.36,752.85
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,945.29,731.28
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,905.33,706.09
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,862.42,678.48
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,814.49,645.59
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,764.33,610.67
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,708.77,571.14
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,651.89,528.07
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,590.2,479.04
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,530.87,430.36
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,464.03,374.69
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,398.83,318.51
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,329.85,257.77
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,265.06,199.3
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,197.48,139.33
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,136.69,86.78
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,77.46,41.87
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,33.15,14.54
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,11.1,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,18.48,6.51
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,67.01,36.57
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,117.72,74.35
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,180.58,126.99
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,242.25,182.3
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,310.35,242.99
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,376.27,301.06
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,445.19,359.71
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,509.09,412.23
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,574.09,463.47
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,634.5,508.63
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,690.12,548.63
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,744.36,587.57
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,796.99,623.14
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,844.27,653.21
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,889.13,681.17
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,927.75,704.48
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,963.24,725.48
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,993.57,742.9
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,1020.31,757.91
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,1040.37,770.0
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,1056.51,779.72
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,1066.65,785.06
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,1072.7,787.95
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,1072.57,788.54
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,1068.3,786.67
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,1058.81,781.6
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,1045.22,774.02
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,1024.85,761.46
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,1000.67,746.52
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,969.9,726.51
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,935.68,704.18
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,895.66,680.36
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,852.77,654.22
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,805.33,623.23
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,755.72,590.23
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,700.42,552.26
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,643.88,511.0
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,582.71,463.89
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,523.84,416.95
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,457.27,362.75
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,392.37,308.06
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,324.65,249.6
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,260.86,193.06
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,194.3,135.07
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,134.27,84.05
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,76.22,40.65
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,32.31,14.25
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,11.1,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,9.39,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,25.17,11.75
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,68.48,38.17
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,118.29,75.37
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,179.08,126.03
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,239.52,179.41
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,306.54,238.28
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,369.9,292.94
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,435.94,347.67
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,498.82,398.97
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,563.17,449.68
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,621.69,493.39
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,679.35,534.94
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,733.6,573.51
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,786.58,609.28
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,833.5,639.95
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,878.0,668.63
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,917.24,693.81
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,953.58,716.89
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,971.94,726.53
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,997.78,741.32
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,1017.18,752.59
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,1032.91,761.56
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,1043.4,767.23
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,1050.06,770.58
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,1048.87,769.04
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,1043.79,765.22
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,1039.58,762.14
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,1031.0,756.37
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,1009.66,743.24
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,984.67,727.94
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,953.1,708.97
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,918.42,687.82
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,878.87,663.92
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,836.66,637.92
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,793.69,610.3
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,741.64,575.55
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,618.89,485.22
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,501.65,396.8
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,514.67,408.24
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,504.46,399.42
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,439.19,346.7
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,376.23,294.47
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,308.59,237.29
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,246.28,183.41
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,182.4,129.04
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,127.07,83.12
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,71.51,41.74
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,32.64,17.09
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,14.08,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
