Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,11.1,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,26.91,13.78
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,70.45,41.5
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,119.11,77.75
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,179.26,127.36
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,239.42,179.83
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,306.34,237.72
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,369.77,291.52
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,436.68,346.09
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,500.05,396.82
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,564.95,446.91
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,623.52,490.65
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,682.94,533.59
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,737.11,572.57
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,789.99,609.13
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,836.47,639.33
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,880.61,667.67
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,919.83,693.08
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,956.14,716.48
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,975.2,727.13
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,1001.93,743.04
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,1021.85,755.09
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,1038.07,764.89
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,1020.12,751.39
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,970.28,715.85
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,1024.68,753.61
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,1047.72,767.86
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,1038.18,761.72
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,1024.77,753.62
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,928.98,692.33
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,807.95,607.56
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,757.62,574.14
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,693.74,530.15
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,730.05,561.08
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,747.42,577.73
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,756.26,587.83
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,747.04,584.66
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,690.51,544.79
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,633.08,503.16
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,573.04,457.29
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,512.77,409.49
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,447.07,355.95
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,382.99,301.9
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,315.3,243.61
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,252.2,187.92
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,187.12,131.43
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,130.11,83.38
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,74.02,42.14
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,33.61,17.77
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,12.5,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,11.95,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,27.11,13.47
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,72.06,39.44
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,123.2,77.34
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,185.38,129.23
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,247.06,184.13
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,315.7,244.95
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,380.0,301.62
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,447.4,359.17
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,511.86,412.38
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,577.41,464.49
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,638.15,511.38
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,694.2,553.43
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,749.15,593.97
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,802.56,631.1
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,849.99,662.3
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,894.93,691.38
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,934.87,718.0
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,971.72,742.4
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,1001.68,761.03
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,1027.93,777.17
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,1049.27,791.12
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,1066.69,802.57
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,1076.68,809.21
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,1082.52,813.29
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,1082.68,813.76
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,1078.69,811.65
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,1068.59,804.49
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,1054.42,794.75
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,1034.82,784.06
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,1011.36,770.76
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,980.86,751.48
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,946.88,729.69
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,906.97,703.03
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,864.11,674.12
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,817.0,641.89
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,767.39,607.5
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,711.17,566.99
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,657.54,526.59
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,595.38,478.58
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,533.03,428.74
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,465.24,372.51
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,399.22,315.91
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,329.54,255.05
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,263.32,195.95
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,195.44,136.49
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,135.65,85.82
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,77.03,42.77
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,34.03,17.89
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,13.09,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,6.4,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,12.27,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,27.34,13.22
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,75.36,39.6
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,131.0,80.86
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,195.96,135.05
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,259.66,191.95
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,328.83,253.29
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,395.2,310.88
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,464.26,368.5
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,527.28,420.26
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,592.18,471.61
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,653.08,517.51
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,713.22,561.29
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,767.29,598.85
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,819.46,633.11
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,867.03,663.64
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,911.92,691.94
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,950.73,716.27
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,986.19,738.18
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,1015.88,754.68
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,1041.73,768.57
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,1061.6,780.6
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,1077.37,790.12
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,1086.47,794.6
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,1091.32,796.53
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,1090.42,797.06
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,1085.24,794.99
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,1072.95,786.93
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,1056.54,776.33
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,1035.54,763.36
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,1010.63,747.9
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,979.16,728.56
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,944.2,706.81
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,904.14,680.73
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,861.09,652.48
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,812.22,619.96
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,761.16,585.58
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,705.97,547.03
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,649.4,505.49
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,587.01,457.5
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,524.54,408.1
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,460.48,357.19
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,395.87,303.97
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,326.97,245.34
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,261.92,188.64
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,195.03,131.51
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,135.48,82.17
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,75.91,39.27
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,31.59,15.34
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,11.77,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,7.26,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.92,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,29.72,15.33
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,76.28,41.09
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,128.73,79.12
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,191.54,130.1
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,254.47,184.44
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,324.15,244.17
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,388.52,299.12
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,455.28,354.28
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,519.23,405.17
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,584.06,454.86
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,570.15,442.1
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,513.23,396.78
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,663.01,508.58
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,802.23,606.37
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,798.06,599.33
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,760.98,569.45
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,788.3,586.9
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,812.23,601.24
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,857.08,629.51
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,900.79,656.25
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,880.31,639.78
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,854.72,620.62
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,875.01,632.95
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,892.88,643.2
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,992.78,711.37
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,1058.15,749.62
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,993.48,708.13
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,899.02,644.67
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,887.18,637.87
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,871.94,627.95
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,910.79,656.05
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,915.74,658.88
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,875.76,632.02
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,840.97,608.98
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,751.19,549.57
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,663.12,488.65
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,603.0,448.08
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,538.56,403.24
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,514.73,386.52
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,476.1,357.58
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,354.32,268.3
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,254.4,194.3
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,210.68,160.18
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,170.03,127.48
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,129.02,94.39
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,91.41,63.99
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,57.21,37.7
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,29.3,17.23
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,14.24,0.0
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,11.55,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,28.32,17.54
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,50.1,35.22
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,76.84,57.43
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,106.37,82.34
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,137.36,108.85
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,170.47,137.05
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,174.58,141.25
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,178.88,144.8
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,261.25,212.29
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,346.66,281.27
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,406.2,327.7
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,459.34,368.43
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,464.3,371.02
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,476.67,379.11
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,494.66,391.07
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,510.94,401.51
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,503.4,394.12
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,477.32,373.07
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,520.67,404.32
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,547.95,423.03
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,556.4,428.34
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,564.03,433.17
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,569.53,436.2
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,574.25,438.72
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,571.39,436.18
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,567.71,433.16
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,570.24,435.46
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,571.78,437.05
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,587.82,449.95
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,601.78,461.24
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,608.23,467.62
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,626.94,482.63
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,508.19,395.24
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,397.02,311.32
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,359.96,283.79
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,323.86,256.31
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,304.35,242.25
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,284.4,227.52
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,324.22,260.73
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,350.43,281.51
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,348.62,279.0
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,325.3,257.21
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,266.68,206.94
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,213.56,161.02
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,159.63,115.04
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,112.1,75.72
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,66.98,42.07
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,32.15,19.34
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,15.09,0.55
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,20.23,11.26
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,33.01,22.78
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,48.27,36.24
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,63.78,49.68
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,81.56,64.91
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,99.54,80.03
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,73.19,57.34
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,47.21,34.99
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,80.79,63.39
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,115.12,91.87
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,134.92,107.74
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,155.13,123.77
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,91.15,70.81
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,29.06,18.87
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,175.01,139.9
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,329.43,261.69
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,384.64,303.68
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,441.46,346.78
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,460.38,360.48
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,479.14,374.29
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,540.84,420.25
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,585.5,452.96
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,491.04,381.4
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,413.59,321.92
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,444.98,346.56
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,476.0,370.17
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,470.5,366.2
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,464.59,362.19
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,281.94,222.44
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,102.6,78.9
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,150.44,118.35
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,198.74,157.42
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,118.59,92.65
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,41.58,29.17
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,66.19,49.81
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,91.07,70.57
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,49.82,36.43
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,9.09,2.1
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,54.76,41.01
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,101.31,80.39
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,52.63,39.44
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,4.94,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.11,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.29,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.46,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.64,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.23,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.41,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.12,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,9.88,0.62
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,24.68,15.18
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,39.36,28.41
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,57.4,44.24
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,75.95,60.25
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,95.18,76.48
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,115.42,93.42
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,189.09,153.75
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,265.82,215.94
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,297.98,241.91
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,329.34,266.76
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,385.91,310.94
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,457.41,365.39
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,520.43,413.0
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,587.48,462.63
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,587.46,460.03
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,581.69,453.58
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,499.91,390.35
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,409.93,320.23
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,460.46,358.19
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,529.03,407.31
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,516.64,396.85
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,520.62,398.84
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,625.02,475.22
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,729.37,547.82
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,674.29,506.55
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,636.01,478.32
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,624.77,469.08
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,612.58,458.92
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,619.65,465.68
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,624.73,470.85
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,557.7,423.42
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,492.8,377.18
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,492.2,379.72
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,489.25,379.73
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,526.02,410.23
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,541.17,424.18
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,393.83,312.69
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,262.94,210.15
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,273.03,219.84
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,284.95,229.72
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,178.19,143.58
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,86.73,68.47
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,74.01,58.02
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,61.38,47.38
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,49.27,37.09
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,37.23,26.64
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,26.01,16.7
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,14.82,7.27
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,7.4,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.12,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,9.87,1.31
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,22.72,13.66
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,35.44,25.18
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,50.7,38.7
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,66.2,52.18
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,82.7,66.37
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,99.37,80.44
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,120.29,97.66
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,142.08,115.39
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,128.45,103.59
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,114.15,91.28
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,126.9,101.46
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,139.82,111.63
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,158.29,126.54
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,177.13,141.65
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,165.25,131.46
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,153.33,121.36
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,159.3,126.1
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,165.32,130.86
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,182.44,144.58
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,199.67,158.35
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,178.07,140.81
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,156.5,123.33
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,170.38,134.61
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,184.28,145.83
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,171.36,135.38
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,158.44,124.97
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,115.71,90.16
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,73.65,55.56
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,102.82,79.73
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,132.19,103.9
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,134.61,105.95
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,137.01,108.06
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,133.79,105.75
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,130.64,103.52
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,93.56,73.0
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,57.37,42.88
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,56.08,42.02
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,54.8,41.15
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,35.61,24.92
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,16.52,8.6
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,14.03,6.5
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,11.54,4.38
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,9.88,2.97
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,8.22,1.54
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,6.57,0.11
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.28,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.64,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.82,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,6.4,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,12.36,3.67
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,27.45,17.78
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,42.54,31.39
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,60.8,47.37
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,79.77,63.65
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,99.61,80.38
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,120.46,97.81
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,154.33,125.7
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,187.14,152.31
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,239.71,195.09
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,305.28,247.7
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,297.28,240.18
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,294.11,236.51
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,292.7,234.76
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,289.93,231.86
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,353.01,281.07
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,418.67,330.9
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,401.82,316.07
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,383.33,300.48
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,411.68,321.5
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,440.28,342.24
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,428.26,332.7
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,415.63,322.95
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,385.6,300.14
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,355.31,277.04
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,345.95,269.99
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,318.98,249.4
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,296.0,231.88
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,273.11,214.31
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,283.7,222.9
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,294.13,231.28
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,250.31,197.15
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,207.27,163.37
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,203.69,160.88
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,200.08,158.29
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,158.35,124.9
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,117.65,91.98
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,116.31,91.19
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,114.98,90.37
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,119.26,94.21
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,123.54,98.09
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,103.3,81.76
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,83.28,65.39
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,71.44,55.6
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,59.69,45.74
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,112.83,79.99
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,123.63,75.92
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,70.52,38.41
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,29.47,20.1
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,13.64,3.5
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,11.1,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,20.19,10.23
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,36.46,22.1
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,81.84,49.3
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,130.47,85.47
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,189.11,134.29
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,206.28,159.82
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,191.44,154.8
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,156.46,127.2
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,112.26,90.29
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,165.37,134.52
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,229.15,186.59
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,207.06,167.42
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,175.87,141.01
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,260.16,208.94
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,341.07,271.9
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,607.88,482.59
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,855.98,661.37
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,792.93,611.13
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,679.26,523.81
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,599.75,465.24
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,530.01,411.64
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,542.37,421.29
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,554.08,429.97
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,559.42,433.79
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,564.0,437.11
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,463.43,362.02
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,380.97,299.05
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,372.06,292.72
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,362.99,285.97
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,355.08,280.21
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,346.97,274.3
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,648.67,516.12
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,879.76,688.52
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,839.73,660.58
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,797.38,632.74
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,750.75,599.38
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,702.38,563.53
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,650.26,523.89
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,595.14,480.99
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,536.11,433.88
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,477.61,385.84
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,414.62,333.38
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,354.09,281.46
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,290.57,226.25
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,232.23,174.81
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,170.27,121.38
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,119.59,79.61
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,70.79,44.5
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,34.92,25.11
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,17.38,6.7
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,12.8,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,23.11,13.16
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,40.54,26.28
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,83.0,52.41
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,130.62,88.23
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,190.95,138.47
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,248.65,189.08
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,312.29,244.74
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,374.21,298.34
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,440.4,354.05
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,501.43,404.13
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,563.7,453.48
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,622.1,498.41
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,681.75,542.86
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,734.37,582.04
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,785.51,618.91
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,827.82,647.02
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,875.72,678.85
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,912.62,703.51
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,946.41,726.02
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,974.18,743.0
