Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,998.37,757.57
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,1016.96,769.82
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,1031.72,779.64
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,1039.68,784.07
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,1043.67,786.0
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,1042.21,785.44
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,1036.79,782.41
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,1027.8,777.54
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,1014.74,770.02
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,993.71,757.11
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,968.98,741.71
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,937.78,721.74
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,903.43,699.46
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,864.15,674.72
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,822.15,647.66
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,773.19,613.88
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,727.91,581.15
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,672.95,540.13
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,616.96,497.23
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,556.27,448.55
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,496.1,398.93
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,431.37,344.73
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,368.74,290.63
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,303.96,233.25
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,243.17,178.68
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,180.5,124.45
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,125.11,78.81
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,72.32,41.69
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,31.93,22.56
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,15.68,5.97
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,12.38,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.52,13.05
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,39.92,24.69
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,85.6,50.71
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,136.68,88.28
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,198.65,139.77
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,260.08,194.87
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,326.79,254.75
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,392.15,312.63
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,459.02,370.26
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,457.49,372.45
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,426.26,348.16
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,466.99,380.32
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,506.57,410.47
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,657.98,531.25
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,801.87,641.83
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,850.11,674.12
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,896.29,705.19
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,934.01,731.01
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,968.52,754.45
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,996.48,772.49
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,1020.71,787.96
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,1038.68,800.69
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,1052.7,810.85
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,1057.47,815.25
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,1058.06,816.91
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,1055.56,816.1
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,1049.08,812.62
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,1038.6,806.46
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,1024.11,797.55
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,1002.07,783.34
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,976.37,766.51
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,944.47,745.14
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,909.33,721.28
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,869.92,694.88
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,827.77,666.17
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,782.55,633.6
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,729.28,592.8
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,674.36,550.66
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,618.48,506.62
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,557.96,456.87
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,497.7,406.0
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,432.68,350.4
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,369.8,295.1
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,304.89,236.61
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,243.39,180.5
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,180.89,125.56
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,125.76,79.77
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,72.91,42.71
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,33.61,24.19
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,19.82,9.55
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,8.54,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,13.23,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,25.63,16.18
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,41.44,25.82
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,88.78,52.32
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,141.93,92.04
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,205.18,145.5
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,267.14,201.64
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,335.27,263.25
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,399.63,321.18
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,466.47,379.7
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,529.55,433.42
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,593.18,485.85
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,652.27,533.11
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,706.0,574.98
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,758.52,615.69
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,809.22,652.64
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,856.04,684.62
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,900.41,714.39
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,937.35,739.84
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,971.03,762.87
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,998.65,780.05
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,1022.47,794.52
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,1040.9,807.19
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,1055.39,817.24
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,1064.86,822.35
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,1070.26,824.78
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,1068.66,824.08
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,1062.95,820.7
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,1052.08,812.69
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,1037.11,801.93
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,1014.97,787.38
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,989.05,770.19
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,958.41,749.62
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,924.22,726.43
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,883.58,699.47
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,840.09,670.13
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,792.48,636.13
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,742.51,599.38
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,687.01,555.82
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,630.24,510.29
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,568.76,459.95
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,508.59,409.27
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,443.25,353.5
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,379.36,297.4
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,312.63,238.03
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,249.46,181.0
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,185.34,124.61
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,125.73,75.25
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,70.36,37.31
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,28.63,19.65
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,18.41,8.75
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,8.54,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.81,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,23.88,14.8
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,39.8,23.54
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,89.28,50.18
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,143.65,90.22
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,206.47,142.23
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,269.97,197.9
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,336.09,255.52
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,400.35,310.84
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,466.77,366.14
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,529.64,416.95
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,592.86,466.27
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,648.5,507.56
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,705.67,548.49
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,757.93,585.91
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,808.24,619.35
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,854.24,648.54
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,897.78,675.72
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,935.06,698.44
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,969.01,718.83
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,996.73,735.67
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,1020.66,750.1
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,1039.22,761.93
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,1053.78,771.35
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,1061.89,775.91
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,1065.85,777.97
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,1064.19,777.46
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,1058.39,774.46
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,1047.9,768.58
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,1033.27,760.14
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,1011.46,746.58
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,985.82,730.62
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,954.6,711.41
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,919.89,689.76
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,880.42,664.33
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,838.02,636.7
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,789.09,604.23
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,738.08,569.24
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,682.96,529.58
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,626.53,487.77
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,565.8,440.74
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,506.34,393.19
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,441.76,340.53
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,378.44,287.21
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,312.29,230.49
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,249.45,175.64
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,185.44,121.38
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,125.63,73.35
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,70.04,36.34
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,28.64,19.46
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,18.41,8.91
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,8.54,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,11.75,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,23.83,14.72
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,39.53,22.87
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,89.13,49.09
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,143.23,88.77
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,204.99,139.85
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,268.08,195.03
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,333.63,252.19
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,397.09,306.32
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,462.43,360.06
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,524.24,410.14
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,584.04,457.14
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,641.68,501.04
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,698.28,542.9
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,749.93,579.6
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,799.67,612.46
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,845.35,642.07
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,888.54,669.67
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,925.73,692.22
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,959.67,712.4
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,987.9,728.67
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,1012.44,742.46
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,1031.22,753.53
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,1046.06,762.13
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,1054.46,767.17
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,1058.78,769.76
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,1058.03,768.77
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,1053.17,765.32
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,1042.72,758.92
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,1028.2,750.06
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,1006.94,736.93
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,981.86,721.4
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,952.07,702.8
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,918.73,681.8
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,879.23,657.47
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,836.78,630.91
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,789.35,599.73
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,739.5,565.74
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,685.26,526.98
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,629.58,486.01
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,569.37,439.54
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,508.69,391.29
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,444.77,340.15
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,380.81,287.13
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,314.42,230.35
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,251.08,175.2
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,186.79,120.89
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,128.5,74.42
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,69.86,35.54
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,28.68,19.35
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,19.28,9.74
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,10.24,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,12.13,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,24.63,15.38
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,40.41,23.31
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,90.3,49.26
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,144.73,88.48
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,209.04,140.74
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,270.67,193.78
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,336.45,250.13
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,399.72,303.72
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,464.78,357.1
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,526.72,406.23
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,586.65,452.25
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,644.09,494.93
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,700.46,535.53
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,752.35,571.46
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,802.32,603.54
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,848.08,632.57
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,891.37,659.66
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,927.81,682.23
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,960.94,702.57
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,988.72,718.62
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,1012.8,732.31
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,1031.17,742.57
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,1045.56,750.41
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,1053.97,753.83
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,1058.27,754.84
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,1056.97,753.31
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,1051.55,749.38
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,1038.31,740.74
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,1021.13,729.85
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,999.99,716.58
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,975.09,701.05
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,942.75,680.84
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,907.22,658.62
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,867.55,635.47
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,825.07,610.15
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,775.74,578.69
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,724.75,544.32
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,670.48,505.79
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,618.14,467.5
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,556.14,421.49
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,494.78,374.46
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,431.17,325.07
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,369.19,275.1
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,302.45,219.99
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,241.11,168.27
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,178.96,117.11
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,123.64,74.02
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,71.3,40.07
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,35.15,24.89
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,23.0,12.88
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,11.1,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,13.33,0.54
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,27.03,17.53
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,42.79,25.88
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,90.41,51.27
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,142.15,88.27
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,202.96,137.52
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,265.3,191.28
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,330.0,246.96
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,392.99,299.97
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,458.38,353.15
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,519.44,401.9
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,580.88,449.28
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,635.52,490.49
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,691.33,531.29
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,742.19,568.05
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,791.18,601.48
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,833.99,630.14
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,873.72,656.56
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,910.64,680.99
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,944.44,703.29
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,969.67,718.5
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,991.07,731.24
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,919.12,681.93
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,811.34,602.62
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,938.01,696.41
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,1035.13,760.95
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,1034.31,761.02
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,1029.59,759.55
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,1017.2,752.13
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,1001.08,742.37
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,890.36,667.0
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,758.16,570.49
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,708.86,536.8
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,672.09,510.76
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,635.74,486.07
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,598.86,460.62
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,512.24,395.94
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,421.79,327.57
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,475.15,371.77
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,510.37,399.95
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,436.37,342.67
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,363.4,285.97
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,323.91,254.16
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,287.68,223.59
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,235.81,180.43
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,192.4,143.85
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,166.15,115.66
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,124.44,75.65
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,71.64,40.58
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,34.3,24.42
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,22.98,13.22
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,11.95,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,13.71,2.28
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,27.85,18.7
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,43.82,27.09
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,92.39,53.21
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,145.02,91.34
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,206.27,141.4
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,267.27,194.47
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,334.0,251.97
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,396.83,304.9
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,462.11,357.9
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,523.86,407.56
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,585.92,455.83
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,640.26,497.38
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,695.77,538.6
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,747.46,576.12
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,797.24,610.24
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,841.52,638.85
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,883.15,665.39
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,919.78,689.65
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,953.18,711.73
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,979.31,727.61
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,1001.59,740.99
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,1019.85,752.76
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,1034.25,762.13
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,1041.82,767.19
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,1045.41,769.83
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,1043.55,769.07
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,1037.68,765.87
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,1026.85,758.09
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,1012.04,747.84
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,990.17,735.45
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,964.62,720.65
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,932.92,700.66
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,897.99,678.38
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,858.31,652.35
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,815.91,624.23
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,767.47,591.82
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,717.23,555.95
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,666.87,519.31
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,610.85,477.48
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,549.52,429.63
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,488.66,380.71
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,425.49,328.96
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,363.98,276.97
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,297.79,220.37
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,236.92,167.53
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,175.94,116.21
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,121.51,73.28
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,69.64,39.59
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,35.02,25.19
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,23.32,13.75
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,11.95,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,5.97,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,15.13,4.29
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,30.01,20.78
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,47.03,31.25
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,90.15,56.28
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,137.58,91.14
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,195.15,137.72
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,246.76,180.93
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,305.7,230.88
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,352.25,272.82
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,384.11,301.09
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,413.92,325.82
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,427.13,336.45
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,520.7,408.92
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,623.14,486.2
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,644.32,500.87
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,663.51,514.09
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,689.21,531.59
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,711.1,545.99
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,757.39,578.94
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,802.86,610.79
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,899.78,681.75
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,975.24,731.51
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,992.74,742.47
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,1006.56,751.61
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,1015.69,758.62
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,1021.03,763.23
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,1019.16,762.36
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,1013.45,759.1
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,1006.61,755.24
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,995.51,748.6
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,974.29,735.22
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,949.43,719.43
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,920.69,700.97
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,888.37,679.95
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,849.06,655.13
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,806.99,628.04
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,761.82,597.15
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,713.99,562.66
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,660.66,523.22
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,606.03,481.55
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,546.96,434.35
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,488.71,386.29
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,425.53,333.36
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,363.59,279.79
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,298.83,222.61
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,237.89,168.3
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,174.54,114.05
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,119.14,69.84
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,66.48,36.06
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,32.53,23.14
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,22.46,13.24
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,12.23,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,6.4,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,12.36,3.1
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,24.74,16.1
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,40.45,29.22
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,56.73,43.64
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,74.33,58.69
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,92.69,74.09
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,111.2,89.52
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,130.43,105.44
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,125.55,101.03
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,119.36,95.41
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,147.49,118.47
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,176.59,142.12
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,173.81,139.16
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,170.7,136.01
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,158.06,125.42
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,145.27,114.74
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,131.54,103.3
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,117.67,91.76
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,217.04,172.6
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,333.83,265.23
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,246.11,195.31
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,173.15,136.56
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,309.14,245.88
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,440.72,348.66
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,313.61,248.91
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,179.97,141.94
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,290.46,231.28
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,393.86,313.35
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,285.45,227.52
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,171.54,135.82
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,171.26,135.81
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,170.94,135.67
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,481.01,391.57
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,757.98,607.87
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,574.91,463.62
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,394.99,318.76
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,372.49,301.65
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,349.82,283.95
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,231.6,187.98
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,116.32,92.45
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,202.27,164.99
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,282.14,230.55
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,345.4,279.79
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,363.29,286.33
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,299.92,228.61
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,237.67,171.84
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,176.1,117.89
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,120.8,73.05
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,68.18,38.8
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,35.0,25.67
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,24.57,15.37
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,13.26,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,7.26,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,14.83,5.57
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,30.26,21.31
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,45.08,28.42
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,93.6,54.13
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,146.41,93.28
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,206.83,144.25
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,268.83,200.1
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,332.56,257.73
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,394.06,312.49
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,457.12,366.96
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,517.17,417.27
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,577.47,466.06
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,631.06,508.16
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,685.83,549.78
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,736.22,588.19
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,784.72,623.39
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,830.2,654.0
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,873.56,682.72
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,909.09,707.22
