Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,941.37,729.42
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,968.02,746.31
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,990.98,760.66
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,1008.69,772.54
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,1022.51,781.87
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,1029.99,785.53
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,1033.46,786.6
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,1031.93,785.56
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,1026.38,781.94
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,1014.44,774.08
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,998.57,763.67
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,977.03,749.43
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,951.78,732.69
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,919.85,711.27
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,884.85,687.64
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,845.65,661.12
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,803.72,632.55
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,754.96,598.63
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,704.72,561.06
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,651.4,521.04
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,599.75,481.0
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,539.15,432.08
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,479.28,382.33
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,416.77,329.49
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,354.45,275.35
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,290.9,219.51
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,231.72,167.05
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,171.8,115.52
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,118.44,72.97
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,68.41,40.59
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,37.32,27.67
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,24.81,15.62
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,14.0,0.0
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,7.68,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,7.68,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,22.6,12.08
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,37.6,27.9
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,54.16,38.41
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,96.16,63.91
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,142.67,99.32
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,195.75,143.79
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,217.55,169.96
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,222.2,179.48
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,269.52,219.4
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,315.32,257.29
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,409.74,334.49
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,521.48,424.92
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,593.53,482.31
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,669.68,541.8
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,718.78,578.21
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,768.61,614.33
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,819.94,650.84
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,862.33,679.11
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,898.53,702.41
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,931.73,723.42
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,963.24,743.44
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,991.69,761.24
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,1009.08,773.2
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,1022.64,782.73
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,1031.83,787.94
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,1037.09,790.6
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,1034.1,790.2
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,1027.14,787.98
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,1013.06,779.37
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,995.27,768.07
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,974.2,756.51
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,949.52,742.24
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,916.85,720.64
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,881.29,696.73
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,843.03,671.35
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,802.09,643.67
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,679.32,547.38
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,546.37,441.12
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,492.97,400.09
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,441.51,359.58
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,360.76,294.45
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,283.27,231.44
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,338.64,274.87
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,354.43,280.75
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,289.81,223.9
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,228.58,170.29
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,171.63,121.43
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,121.71,81.52
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,74.47,49.73
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,45.39,35.14
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,30.48,20.75
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,15.31,0.0
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,8.11,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,10.24,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,20.87,11.35
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,31.87,23.06
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,46.71,30.05
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,96.05,56.16
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,149.08,95.14
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,213.06,149.19
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,274.08,205.08
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,338.72,264.53
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,402.08,321.88
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,467.17,379.29
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,527.84,431.43
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,588.5,481.89
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,645.61,528.19
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,701.63,572.35
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,753.11,612.8
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,802.5,649.34
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,846.72,680.24
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,888.12,708.8
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,924.72,735.04
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,958.0,758.84
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,985.2,777.13
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,1008.58,792.71
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,1026.56,805.31
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,1040.55,815.2
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,1048.13,821.0
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,1051.59,824.02
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,1049.95,822.87
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,1044.19,818.93
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,1028.07,808.36
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,1008.19,795.16
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,986.17,779.26
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,960.48,760.77
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,929.52,739.05
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,895.27,714.88
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,855.35,685.93
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,812.66,654.81
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,765.14,619.69
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,715.52,580.77
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,661.54,537.68
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,608.94,494.65
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,549.31,445.08
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,489.49,394.07
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,425.8,339.3
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,363.56,284.21
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,299.63,226.82
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,236.73,169.98
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,175.13,116.21
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,119.59,71.67
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,66.89,38.34
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,35.74,26.55
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,25.76,16.8
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,15.61,0.61
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,8.11,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,11.1,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,23.1,13.44
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,35.07,25.8
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,52.43,37.07
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,92.56,61.96
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,133.78,92.87
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,181.33,132.38
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,232.96,177.42
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,288.67,225.92
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,354.26,281.09
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,424.64,339.59
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,495.17,397.16
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,568.95,455.62
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,624.2,498.57
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,678.58,539.73
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,728.72,576.15
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,770.9,605.94
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,810.83,632.24
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,856.21,662.09
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,882.56,679.18
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,914.51,700.26
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,939.73,715.26
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,961.55,727.94
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,978.47,739.62
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,991.77,748.99
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,996.53,752.73
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,997.48,754.09
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,995.0,753.66
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,988.87,750.82
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,931.03,711.13
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,846.63,647.94
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,898.48,691.46
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,928.78,715.28
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,898.38,695.01
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,864.82,672.81
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,780.0,612.12
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,691.4,545.65
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,699.69,555.53
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,687.15,548.68
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,634.63,509.04
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,581.29,467.73
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,522.34,419.91
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,463.91,371.19
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,403.32,319.95
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,344.66,268.95
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,284.41,215.81
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,227.46,165.16
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,169.73,115.79
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,118.51,75.32
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,70.69,44.52
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,39.87,30.16
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,30.24,20.7
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,21.03,4.58
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,11.1,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.36,12.3
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,34.12,25.02
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,48.39,32.03
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,95.07,56.97
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,145.71,94.29
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,203.87,143.05
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,216.79,167.75
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,187.26,152.28
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,180.03,147.03
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,163.69,133.32
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,175.86,142.87
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,187.96,152.2
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,218.77,176.81
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,258.33,208.16
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,516.83,420.39
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,777.47,621.97
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,756.57,600.12
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,700.51,552.9
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,725.1,571.14
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,747.22,587.07
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,768.19,601.42
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,786.98,614.11
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,810.55,631.68
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,832.06,647.75
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,844.94,657.7
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,855.42,666.01
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,835.48,653.35
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,813.24,639.02
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,589.81,468.71
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,352.59,280.09
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,485.86,388.46
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,599.74,479.14
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,763.18,612.76
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,878.99,705.13
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,839.92,677.66
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,798.28,648.44
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,752.89,613.65
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,705.09,576.31
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,651.57,534.36
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,597.1,490.54
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,420.51,345.87
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,268.42,220.39
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,267.17,219.08
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,260.6,211.42
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,165.53,133.15
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,88.82,71.78
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,73.36,58.68
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,58.1,45.47
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,44.22,33.15
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,30.6,22.08
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,18.98,11.03
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,7.4,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,3.84,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,6.4,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,12.8,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,23.24,14.15
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,36.62,27.41
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,50.96,34.61
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,97.39,59.64
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,147.98,97.42
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,205.17,145.79
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,262.83,197.62
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,324.54,253.25
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,384.8,306.76
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,448.41,361.59
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,506.82,410.8
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,565.66,458.8
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,621.77,503.24
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,677.43,546.06
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,722.33,579.76
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,769.59,614.12
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,816.63,645.24
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,862.19,674.76
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,897.47,697.87
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,929.55,718.65
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,956.85,736.02
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,980.62,750.92
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,998.43,763.19
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,1012.39,772.93
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,1019.16,776.73
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,1021.92,777.94
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,1020.68,778.04
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,1015.45,775.52
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,1003.94,768.75
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,988.54,759.37
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,967.47,745.65
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,942.72,729.38
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,912.69,709.67
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,879.34,687.44
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,840.78,661.96
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,799.39,634.13
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,752.89,600.76
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,704.3,563.54
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,651.36,522.81
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,597.09,479.92
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,539.97,432.78
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,480.86,382.83
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,418.36,329.45
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,357.08,275.56
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,294.02,219.51
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,232.27,164.41
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,171.7,112.24
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,116.93,69.18
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,65.51,38.07
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,38.06,28.49
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,28.19,18.98
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,17.15,4.86
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,9.39,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,7.68,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,14.53,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,27.9,18.31
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,41.12,31.39
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,56.32,39.93
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,100.75,64.87
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,152.56,103.31
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,209.37,150.15
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,266.0,199.66
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,327.08,253.0
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,386.69,304.52
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,449.63,357.5
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,508.13,405.61
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,567.12,452.55
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,622.22,495.13
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,676.83,536.08
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,726.26,573.43
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,773.99,608.83
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,811.68,635.22
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,854.19,664.25
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,888.34,687.71
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,919.39,709.03
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,944.87,725.52
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,966.93,739.67
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,983.62,749.46
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,996.59,756.82
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,1004.42,760.77
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,1008.45,762.29
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,1006.28,761.88
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,1000.27,758.98
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,987.68,751.65
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,971.4,741.83
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,951.02,730.73
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,927.13,717.41
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,896.81,697.97
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,863.39,676.09
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,824.92,650.93
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,783.82,623.5
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,738.31,590.19
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,695.05,557.08
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,642.51,516.93
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,588.84,474.74
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,531.11,427.24
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,473.25,378.3
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,411.81,325.69
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,351.78,272.84
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,287.11,215.71
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,228.48,163.6
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,170.16,113.58
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,117.96,72.73
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,68.89,42.98
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,41.38,31.61
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,30.05,20.76
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,18.59,6.64
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,10.24,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,7.26,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.29,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,23.69,14.78
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,33.34,24.33
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,46.63,29.82
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,96.4,54.69
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,150.53,94.63
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,213.01,147.48
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,273.2,201.39
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,336.88,258.55
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,398.29,312.83
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,460.86,366.46
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,520.86,416.71
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,580.99,465.35
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,634.34,507.24
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,688.33,548.17
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,738.14,586.15
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,786.0,621.41
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,830.14,650.9
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,871.98,678.36
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,907.13,702.12
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,938.99,723.49
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,964.74,739.12
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,986.77,752.15
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,1003.59,763.1
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,1016.53,771.5
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,1023.67,776.07
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,1026.83,778.09
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,1023.64,775.45
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,1016.49,770.28
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,1005.37,761.54
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,990.33,750.28
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,968.32,735.82
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,942.66,718.92
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,912.09,698.6
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,878.17,675.89
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,839.2,649.15
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,797.43,620.29
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,750.94,587.66
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,702.18,551.31
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,649.28,511.57
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,595.1,469.73
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,536.93,422.94
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,478.87,374.79
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,416.55,322.37
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,355.35,269.36
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,292.36,213.58
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,232.11,160.02
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,171.29,108.71
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,113.17,63.92
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,60.93,33.38
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,33.95,24.56
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,25.64,16.7
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,17.23,6.27
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,8.96,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,7.26,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.92,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,22.85,14.02
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,31.68,22.64
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,44.29,27.41
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,97.13,53.91
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,151.1,92.68
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,210.87,141.95
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,270.45,194.17
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,333.15,249.11
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,394.13,301.46
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,456.19,353.02
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,515.42,402.03
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,574.56,449.55
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,629.23,491.72
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,682.6,531.74
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,732.18,568.8
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,779.71,602.8
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,821.38,630.15
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,860.04,655.18
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,895.25,678.92
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,927.23,700.41
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,952.33,716.2
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,973.71,729.5
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,990.78,740.72
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,1004.02,749.49
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,1010.6,754.25
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,1013.24,756.54
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,1011.45,755.36
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,1005.75,751.7
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,992.97,743.42
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,976.47,732.76
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,955.29,718.72
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,930.52,702.3
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,899.85,681.87
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,866.08,659.27
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,827.11,633.93
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,785.46,606.48
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,739.71,573.93
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,691.98,538.5
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,639.44,498.55
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,588.12,458.48
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,529.86,412.19
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,471.54,364.57
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,410.17,313.78
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,350.16,262.68
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,286.24,207.74
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,227.22,156.52
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,168.12,107.44
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,114.74,67.08
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,64.26,37.6
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,38.69,28.67
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,29.31,19.82
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,18.7,7.77
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,10.24,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,8.11,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.77,0.78
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,26.29,17.25
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,39.7,30.02
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,53.22,36.6
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,99.1,60.36
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,148.57,95.91
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,204.36,141.29
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,260.8,189.4
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,321.03,240.51
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,379.69,289.79
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,441.45,340.02
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,498.41,385.54
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,555.76,429.93
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,610.14,470.33
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,663.91,509.03
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,712.48,544.15
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,753.45,573.43
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,796.88,601.58
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,838.32,627.63
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,872.02,649.45
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,902.67,669.26
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,928.4,684.54
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,950.67,697.55
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,967.06,708.14
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,979.79,716.51
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,986.01,719.44
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,988.45,720.09
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,986.23,718.68
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,980.29,715.02
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,966.96,706.72
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,950.1,696.28
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,929.32,684.67
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,905.15,670.82
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,874.83,652.06
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,841.62,631.24
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,803.5,606.86
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,769.43,584.77
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,723.28,552.88
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,675.43,518.95
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,623.36,481.62
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,570.44,442.39
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,513.4,398.08
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,455.77,351.89
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,300.17,232.37
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,173.78,136.51
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,174.52,135.86
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,164.18,124.72
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,151.13,106.38
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,115.63,71.1
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,68.61,43.3
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,42.76,32.26
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,31.52,21.77
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,20.12,9.28
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,11.1,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,11.54,0.43
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,27.01,17.83
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,41.75,31.68
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,58.98,45.02
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,81.22,62.69
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,104.76,81.64
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,130.12,102.33
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,182.58,142.33
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,249.56,194.98
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,258.32,204.46
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,260.42,207.13
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,321.45,255.05
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,396.28,312.86
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,461.01,361.73
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,540.53,420.68
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,556.73,431.29
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,576.91,444.65
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,556.42,427.37
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,517.86,396.74
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,612.58,467.89
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,700.57,532.22
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,737.36,557.31
