Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,784.32,589.33
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,833.4,623.19
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,881.23,655.72
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,774.38,578.66
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,662.03,496.88
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,719.78,540.8
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,761.49,572.19
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,770.69,579.01
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,787.91,591.39
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,688.77,520.54
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,590.66,449.42
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,648.78,495.07
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,697.11,531.88
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,669.92,513.82
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,640.31,494.25
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,612.9,475.2
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,581.95,453.05
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,431.87,339.41
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,295.99,233.68
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,302.71,239.97
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,297.67,235.86
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,301.15,237.29
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,290.06,224.82
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,241.97,184.56
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,195.53,145.79
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,160.45,112.61
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,115.07,73.17
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,69.08,45.05
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,44.83,34.41
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,32.94,23.26
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,20.85,10.36
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,11.52,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,8.11,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,15.66,3.75
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,31.27,21.67
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,46.78,36.29
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,63.27,47.87
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,95.73,69.93
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,129.82,95.59
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,169.11,127.47
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,197.91,155.18
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,216.56,173.38
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,266.46,213.63
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,327.53,262.51
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,392.54,314.01
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,475.05,378.49
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,527.57,418.68
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,581.21,459.02
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,632.53,497.06
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,683.62,534.16
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,688.86,534.99
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,686.92,530.69
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,717.83,552.34
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,747.01,572.26
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,760.29,579.89
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,771.0,585.81
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,869.71,660.38
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,959.32,723.97
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,930.51,701.21
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,886.93,666.65
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,844.36,637.23
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,799.63,605.94
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,796.35,603.87
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,790.66,599.81
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,774.14,589.07
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,755.35,576.73
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,731.67,560.91
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,705.78,543.35
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,664.86,515.17
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,623.51,486.24
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,561.94,440.51
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,511.83,402.63
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,487.34,385.45
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,458.91,364.36
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,410.06,325.7
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,362.49,287.39
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,302.42,239.36
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,249.02,196.48
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,213.04,165.62
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,176.29,133.62
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,138.66,102.98
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,104.86,76.78
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,73.06,54.03
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,51.19,40.08
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,36.12,26.08
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,20.79,10.66
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,11.1,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,9.82,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,17.83,6.06
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.55,19.45
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,41.15,31.46
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,53.99,37.79
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,99.98,61.4
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,122.97,88.16
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,115.12,92.27
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,116.71,93.84
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,116.68,93.76
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,140.1,112.62
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,164.52,132.08
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,158.81,127.01
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,152.35,121.38
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,248.56,198.94
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,346.45,275.29
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,412.55,325.91
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,473.87,372.26
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,532.95,416.1
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,605.9,469.12
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,574.98,444.36
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,550.67,424.78
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,649.38,498.32
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,739.18,562.92
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,655.33,499.32
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,539.45,412.72
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,441.32,340.42
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,328.74,254.94
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,247.26,192.62
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,166.98,129.7
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,130.82,100.9
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,95.01,72.0
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,186.97,146.05
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,279.91,218.93
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,338.68,264.55
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,385.24,300.42
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,448.16,349.73
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,494.15,385.52
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,542.54,424.59
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,576.86,451.96
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,466.52,367.73
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,371.23,294.15
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,202.97,161.72
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,41.44,29.29
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,61.84,46.78
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,82.11,64.15
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,51.78,38.68
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,21.45,12.84
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,17.71,9.71
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,13.99,6.52
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,10.69,3.62
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,7.39,0.99
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,4.92,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.46,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.28,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,8.96,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,17.17,6.39
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,32.13,22.68
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,46.14,35.94
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,63.63,48.99
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,91.19,69.18
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,120.7,92.4
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,152.99,118.86
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,192.92,151.49
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,240.48,190.57
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,293.7,233.53
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,354.09,282.04
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,411.08,327.31
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,465.9,370.0
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,516.31,408.39
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,568.09,446.91
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,594.04,465.26
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,614.92,479.5
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,616.63,478.31
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,622.14,479.59
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,627.15,482.16
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,617.36,474.15
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,591.33,453.93
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,562.21,431.35
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,484.14,373.92
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,417.47,323.8
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,442.03,342.82
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,466.32,361.12
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,423.34,328.6
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,380.27,295.98
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,338.58,264.4
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,285.46,223.59
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,257.58,202.47
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,229.89,181.2
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,240.99,190.26
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,251.91,199.09
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,292.46,231.9
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,322.84,256.5
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,357.9,285.06
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,396.73,316.0
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,315.68,252.3
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,247.47,198.26
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,151.38,120.84
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,63.96,48.57
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,86.37,67.86
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,108.32,86.74
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,82.28,64.99
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,56.37,43.09
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,47.19,35.4
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,38.03,27.58
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,29.3,19.94
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,20.6,13.0
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,13.57,6.45
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,6.57,0.0
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.41,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,10.24,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,18.88,8.28
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,32.77,23.44
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,46.4,36.38
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,62.95,47.74
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,98.02,70.05
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,134.52,97.61
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,174.81,130.69
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,197.0,154.58
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,204.3,164.47
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,271.03,217.36
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,347.06,277.69
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,369.41,295.68
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,378.79,302.62
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,413.07,328.57
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,447.0,353.5
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,431.48,339.64
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,400.68,314.2
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,410.36,320.62
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,419.06,325.99
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,408.44,317.25
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,396.59,307.69
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,452.98,349.63
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,510.43,391.1
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,474.09,363.11
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,436.57,334.71
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,358.2,276.19
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,268.64,208.1
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,263.28,204.37
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,257.8,200.21
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,397.85,307.44
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,539.76,410.48
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,550.35,418.12
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,559.27,425.61
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,404.01,311.65
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,256.93,199.5
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,180.75,140.6
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,106.33,81.31
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,273.55,216.42
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,421.14,330.27
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,283.49,223.75
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,158.84,124.95
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,204.29,162.38
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,241.24,191.96
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,215.16,171.32
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,189.49,150.88
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,177.09,139.68
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,157.75,122.04
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,126.98,96.9
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,98.17,73.98
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,71.17,50.53
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,43.22,33.08
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,33.64,24.06
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,22.5,12.84
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,12.38,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,10.24,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.69,8.62
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,28.75,19.9
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,37.69,28.48
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,48.18,38.22
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,94.54,55.0
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,144.8,90.39
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,201.04,135.97
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,259.75,186.54
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,318.94,237.55
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,376.84,286.95
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,436.25,336.09
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,492.71,381.76
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,549.22,426.01
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,600.37,465.05
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,652.05,503.32
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,699.61,538.63
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,745.34,571.97
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,787.0,599.49
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,826.35,624.99
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,859.65,647.4
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,889.85,667.75
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,915.06,684.01
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,936.81,697.97
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,953.16,709.21
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,965.82,718.15
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,972.93,724.01
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,976.25,727.47
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,693.01,530.07
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,346.84,265.66
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,342.45,263.81
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,337.81,260.55
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,329.83,254.66
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,310.12,239.84
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,311.54,241.34
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,301.18,233.77
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,225.2,175.34
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,160.71,124.83
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,147.37,114.44
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,134.23,104.1
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,125.85,97.75
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,117.63,91.5
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,119.12,93.01
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,120.54,94.48
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,127.72,100.87
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,134.07,106.54
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,200.53,151.26
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,217.76,149.59
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,161.1,102.02
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,109.4,63.37
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,60.58,36.54
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,40.0,30.09
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,31.56,22.15
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,22.96,13.32
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,11.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,10.24,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,19.7,9.77
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,28.01,19.25
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,36.21,27.13
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,46.04,36.28
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,94.39,53.2
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,146.55,90.3
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,206.47,139.74
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,263.6,189.66
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,323.67,242.17
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,382.38,293.13
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,442.18,343.53
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,499.11,390.01
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,554.73,433.93
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,607.74,473.88
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,659.52,511.57
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,706.71,546.48
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,751.92,579.24
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,794.06,607.02
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,833.71,632.77
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,867.37,655.46
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,897.88,676.03
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,923.29,691.87
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,945.21,705.4
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,961.77,716.28
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,974.58,724.81
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,982.68,729.91
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,986.95,732.56
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,984.59,731.87
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,978.39,728.76
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,967.92,723.26
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,953.66,715.24
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,932.96,702.51
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,908.68,687.32
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,879.67,669.08
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,847.41,648.39
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,810.03,624.6
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,769.87,598.51
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,725.05,566.45
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,678.12,531.46
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,627.34,493.32
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,575.18,452.91
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,519.19,407.44
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,462.84,360.36
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,403.16,309.91
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,344.36,258.75
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,283.37,205.1
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,224.98,153.62
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,166.74,104.66
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,110.03,61.99
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,58.72,34.31
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,37.73,28.08
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,30.4,21.22
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,23.01,13.6
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,11.37,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,11.52,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,20.99,11.2
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,31.71,22.68
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,41.01,31.61
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,51.21,41.13
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,98.83,58.55
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,150.32,95.28
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,207.02,142.0
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,263.9,191.59
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,323.95,243.98
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,384.74,296.2
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,444.62,346.16
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,501.21,391.71
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,557.89,435.56
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,611.52,474.98
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,660.71,509.79
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,708.32,542.64
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,754.03,573.03
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,793.46,598.06
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,829.93,620.08
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,863.4,639.11
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,893.85,655.87
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,918.92,669.79
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,940.64,681.57
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,957.11,691.33
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,969.97,698.93
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,975.97,701.02
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,978.27,700.98
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,975.99,701.39
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,970.03,699.54
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,955.38,692.97
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,937.34,684.1
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,916.89,673.46
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,893.1,660.39
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,805.03,601.56
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,703.21,528.95
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,743.04,562.7
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,759.37,578.31
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,713.96,546.45
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,666.75,512.82
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,614.85,475.39
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,562.11,436.01
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,506.66,392.42
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,449.98,346.52
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,391.29,298.26
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,334.13,249.86
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,275.37,199.4
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,219.34,151.1
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,163.62,105.34
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,113.35,68.38
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,65.8,42.02
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,45.52,34.74
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,34.25,24.42
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,24.75,15.05
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,12.47,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,11.52,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,21.02,11.4
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,31.66,22.5
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,40.95,31.34
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,50.78,40.44
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,98.25,57.67
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,149.0,93.11
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,205.11,138.29
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,262.03,186.96
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,324.33,240.06
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,382.48,288.7
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,441.66,336.49
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,498.49,381.87
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,555.43,425.88
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,607.95,464.48
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,659.21,500.9
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,703.03,532.65
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,748.64,564.9
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,790.14,591.99
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,829.39,616.41
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,862.76,636.52
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,893.05,654.43
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,918.32,667.69
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,940.2,678.67
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,956.36,688.2
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,968.87,695.56
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,976.79,698.85
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,980.99,699.96
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,978.21,699.13
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,971.68,696.12
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,959.6,689.25
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,943.87,680.07
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,923.19,670.27
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,899.03,658.06
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,869.85,641.1
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,837.53,621.82
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,799.42,598.33
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,758.71,572.59
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,714.35,542.15
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,668.02,509.38
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,617.27,473.03
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,567.05,435.74
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,510.56,391.69
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,453.93,346.1
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,395.11,298.0
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,337.42,249.29
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,278.21,198.55
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,218.88,147.64
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,161.49,100.53
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,109.07,62.19
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,60.04,36.21
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,40.71,30.38
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,32.7,23.01
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,24.57,14.96
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,12.14,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,11.95,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.73,12.2
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,32.03,22.84
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,44.1,34.16
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,53.57,42.92
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,99.19,59.93
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,148.7,94.72
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,203.76,139.5
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,259.41,187.51
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,318.38,238.48
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,376.2,287.85
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,437.29,338.26
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,493.36,383.19
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,549.62,426.57
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,602.19,465.12
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,653.88,501.57
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,701.72,534.96
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,742.37,562.57
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,782.34,589.06
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,819.62,612.36
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,852.61,633.2
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,882.64,651.98
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,907.37,667.24
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,928.77,680.34
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,944.95,691.41
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,957.61,700.31
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,964.88,705.04
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,968.55,707.49
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,966.74,706.82
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,961.3,703.93
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,952.27,697.92
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,939.46,689.51
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,919.07,676.64
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,895.25,661.58
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,867.55,644.31
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,836.59,624.75
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,799.16,601.77
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,759.1,576.27
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,715.15,545.19
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,669.12,511.84
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,621.05,476.94
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,568.32,437.48
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,512.21,393.36
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,456.0,347.78
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,396.74,299.15
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,338.68,250.05
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,276.87,197.31
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,220.21,148.72
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,163.38,102.45
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,111.58,64.86
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,63.13,39.42
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,44.71,34.06
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,35.57,25.65
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,24.85,15.37
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,12.49,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,12.38,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.52,13.11
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,33.26,24.06
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,42.51,32.88
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,51.47,41.2
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,98.72,58.62
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,149.41,94.1
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,205.92,140.34
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,262.88,190.23
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,325.14,244.84
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,382.93,295.29
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,442.1,345.48
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,498.7,391.9
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,555.32,436.57
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,608.84,477.49
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,658.23,514.04
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,705.19,547.57
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,750.19,578.66
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,792.89,606.44
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,833.53,631.53
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,867.11,653.65
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,897.51,673.61
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,922.74,689.33
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,944.52,702.77
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,960.53,714.29
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,972.8,723.45
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,980.36,728.2
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,984.12,730.53
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,982.24,730.15
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,976.54,727.36
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,964.77,719.98
