Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,949.27,710.09
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,929.19,698.08
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,905.55,683.58
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,876.22,665.04
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,843.61,644.04
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,806.91,620.91
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,767.44,595.46
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,722.61,564.23
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,675.59,530.45
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,624.99,492.37
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,573.01,451.95
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,517.04,406.31
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,460.55,358.86
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,400.95,308.11
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,342.35,256.8
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,282.02,203.41
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,223.8,151.85
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,165.27,102.91
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,111.27,63.05
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,56.88,33.52
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,37.72,28.25
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,30.78,21.71
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,23.78,14.71
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,11.69,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,11.95,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,23.01,13.76
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,30.39,21.63
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,37.7,28.67
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,45.48,35.94
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,94.17,53.35
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,149.11,92.13
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,205.86,138.64
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,262.98,189.09
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,322.76,242.26
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,380.88,293.6
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,440.19,344.61
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,496.55,391.68
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,552.18,436.6
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,604.68,477.85
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,656.09,517.04
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,703.4,551.63
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,748.63,583.67
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,735.78,568.48
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,689.82,529.44
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,722.06,551.29
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,752.46,570.97
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,683.09,517.7
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,604.58,457.63
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,801.18,607.75
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,961.82,720.66
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,969.28,724.82
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,973.0,727.91
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,892.26,672.09
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,776.15,585.39
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,879.0,666.0
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,941.19,711.08
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,920.84,697.4
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,896.95,681.9
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,868.11,663.17
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,836.13,642.13
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,799.42,617.36
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,759.97,590.29
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,714.82,557.43
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,667.83,522.36
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,617.89,484.88
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,566.66,445.18
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,465.56,365.89
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,376.71,296.13
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,370.05,287.14
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,338.67,254.68
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,279.18,201.86
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,219.46,149.3
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,162.42,101.83
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,110.12,63.41
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,60.67,37.48
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,42.28,32.07
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,34.31,24.65
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,26.2,16.71
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,12.91,0.0
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,12.09,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,24.05,14.7
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,34.45,25.17
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,43.24,33.56
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,51.33,41.07
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,98.67,58.69
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,149.57,94.34
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,205.63,140.36
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,261.64,189.86
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,323.0,244.46
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,380.73,295.29
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,439.85,345.96
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,495.98,392.86
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,552.14,438.25
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,605.16,479.98
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,654.23,517.62
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,701.25,552.63
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,746.37,585.35
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,790.03,615.65
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,831.99,643.39
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,865.33,664.77
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,895.48,683.83
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,920.17,699.04
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,941.27,711.79
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,957.31,722.8
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,969.61,731.39
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,976.29,734.88
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,979.16,735.92
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,977.3,735.57
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,971.62,732.71
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,961.14,726.88
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,946.82,718.71
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,926.19,705.76
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,901.96,690.28
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,873.02,671.4
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,840.82,650.07
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,803.99,626.17
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,764.37,599.93
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,719.43,566.72
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,672.45,530.98
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,622.15,492.28
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,570.41,451.33
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,514.84,405.48
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,458.74,357.92
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,399.12,306.87
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,340.6,255.38
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,280.29,201.92
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,222.57,150.89
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,165.0,102.78
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,108.52,60.92
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,57.71,34.84
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,39.96,30.28
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,33.13,23.84
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,26.25,16.99
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,12.9,0.8
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,12.1,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,24.07,14.85
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,35.25,25.91
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,44.78,34.96
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,52.27,42.02
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,98.46,59.48
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,148.44,94.51
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,203.44,139.59
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,258.76,187.91
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,317.18,239.25
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,376.84,290.44
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,435.82,339.55
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,490.97,385.07
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,546.12,429.14
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,599.38,469.77
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,648.91,506.42
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,695.15,540.23
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,739.47,571.78
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,782.73,602.05
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,824.32,629.71
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,856.91,650.6
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,886.32,669.25
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,911.51,684.97
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,933.23,698.33
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,949.15,709.18
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,961.35,717.66
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,967.98,721.48
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,970.84,722.87
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,969.0,722.29
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,963.38,719.28
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,951.34,712.31
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,935.65,702.9
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,915.43,690.15
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,891.71,674.95
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,863.27,657.07
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,831.59,636.72
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,794.56,612.96
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,754.84,586.8
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,711.09,554.56
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,665.02,519.82
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,615.0,481.94
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,563.62,441.84
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,508.71,396.98
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,453.38,350.53
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,394.62,300.65
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,336.96,250.38
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,277.12,197.97
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,220.08,148.14
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,163.18,100.94
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,107.32,59.91
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,57.64,34.8
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,40.62,30.5
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,33.43,23.87
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,26.14,16.81
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,12.85,1.49
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,11.73,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,23.78,14.67
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,30.75,21.81
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,37.67,28.34
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,43.65,33.87
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,92.68,51.26
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,148.26,89.72
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,205.51,136.11
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,263.15,186.09
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,323.35,238.6
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,382.41,289.09
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,443.32,339.48
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,499.89,385.91
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,556.13,430.56
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,609.67,471.95
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,662.1,511.29
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,709.81,545.49
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,755.43,577.18
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,796.32,603.69
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,834.33,627.52
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,868.29,649.24
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,899.05,668.65
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,924.71,683.22
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,946.81,695.37
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,963.05,705.0
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,975.48,712.23
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,982.25,714.94
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,985.16,715.3
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,983.3,714.56
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,977.57,711.46
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,965.73,704.5
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,950.1,695.15
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,929.86,682.83
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,906.01,668.13
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,876.15,649.71
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,843.04,628.94
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,805.65,604.75
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,765.44,578.38
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,720.73,546.93
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,673.91,513.05
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,622.82,475.73
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,570.38,436.19
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,514.67,392.2
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,458.5,346.49
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,398.58,297.07
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,339.88,247.22
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,279.63,195.44
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,221.57,145.56
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,163.77,98.63
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,110.22,60.48
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,55.47,32.17
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,37.59,27.47
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,31.49,21.91
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,25.37,15.99
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,12.43,1.8
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,12.13,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,24.59,15.23
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,32.35,22.94
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,39.99,30.04
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,45.69,35.26
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,93.96,52.52
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,145.64,87.35
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,205.18,135.05
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,261.71,183.59
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,320.9,234.81
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,378.66,284.0
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,437.41,332.51
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,494.22,378.52
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,549.95,422.21
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,602.13,461.02
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,653.07,497.54
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,700.05,531.33
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,745.01,562.87
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,786.25,590.39
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,825.02,615.13
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,858.49,637.33
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,888.79,657.39
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,913.62,672.84
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,934.92,685.98
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,950.83,696.26
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,963.02,704.23
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,969.67,709.01
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,972.54,711.46
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,970.28,710.65
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,964.26,707.47
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,952.71,700.72
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,937.47,691.59
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,917.3,678.91
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,893.62,663.89
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,864.52,645.39
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,832.29,624.64
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,794.98,601.17
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,754.96,575.1
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,711.23,543.47
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,665.41,509.59
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,615.09,472.41
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,563.46,433.1
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,508.42,389.28
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,452.7,343.62
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,394.12,294.89
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,336.39,245.6
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,277.43,194.75
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,220.59,145.82
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,163.63,99.64
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,107.62,59.37
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,57.66,34.53
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,40.63,30.14
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,33.84,23.97
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,26.98,17.42
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,13.23,2.81
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.89,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,27.16,17.71
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,34.81,25.49
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,42.38,32.7
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,47.85,37.79
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,96.11,55.63
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,147.5,90.57
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,207.32,139.24
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,264.6,189.52
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,324.66,242.87
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,383.25,294.88
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,443.14,346.93
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,499.49,395.02
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,554.59,440.71
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,607.34,482.48
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,659.0,522.06
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,706.1,558.32
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,751.12,592.22
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,789.54,618.81
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,824.76,641.86
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,857.88,664.96
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,887.86,686.0
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,913.19,702.8
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,935.12,717.25
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,952.25,729.04
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,965.73,738.4
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,974.6,745.07
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,979.73,749.28
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,979.28,749.73
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,975.02,747.65
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,965.62,742.06
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,952.43,733.88
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,895.59,695.34
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,820.92,638.54
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,849.94,665.35
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,850.83,668.61
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,813.97,643.73
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,774.29,616.29
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,730.36,582.86
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,683.93,546.75
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,632.79,507.02
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,580.21,464.91
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,502.09,401.58
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,428.73,341.06
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,346.05,273.14
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,279.41,219.39
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,261.06,195.43
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,213.49,144.19
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,160.57,100.73
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,111.63,66.23
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,63.15,40.96
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,46.23,36.24
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,38.8,29.21
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,31.26,21.77
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,15.32,4.89
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,13.92,0.0
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,27.16,17.93
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,41.5,31.78
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,55.51,45.04
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,69.69,58.13
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,103.62,76.31
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,138.2,101.61
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,176.8,132.81
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,205.58,161.37
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,223.66,179.9
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,317.28,251.62
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,442.52,351.7
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,406.04,327.82
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,318.07,257.76
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,363.86,294.12
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,406.36,327.06
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,575.55,464.77
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,751.59,603.91
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,620.13,496.39
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,423.73,335.93
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,580.99,461.31
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,736.79,580.69
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,847.86,667.33
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,943.2,736.02
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,959.36,746.84
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,971.74,755.6
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,978.97,760.82
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,982.36,763.48
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,980.1,761.9
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,974.01,757.75
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,961.54,749.2
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,945.42,738.16
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,925.09,724.19
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,901.19,707.7
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,874.29,689.36
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,843.8,668.33
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,806.55,642.9
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,766.49,614.92
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,722.15,580.85
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,675.34,544.12
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,625.07,503.58
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,573.32,460.87
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,517.5,413.85
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,461.06,365.03
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,402.44,313.74
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,342.65,260.25
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,282.21,205.35
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,224.23,153.08
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,165.95,103.75
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,111.9,63.88
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,57.83,35.86
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,42.26,32.81
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,35.49,26.41
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,28.66,19.66
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,14.02,4.43
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,12.48,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,25.38,16.5
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,32.3,23.52
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,39.18,30.11
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,43.71,34.43
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,91.48,51.79
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,146.51,89.84
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,202.73,135.78
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,222.62,167.75
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,202.42,162.23
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,225.95,181.73
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,248.68,199.95
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,242.83,195.28
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,233.4,187.4
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,295.05,236.24
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,360.62,287.11
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,356.54,283.12
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,350.13,277.46
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,306.9,242.86
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,254.19,200.62
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,323.43,255.06
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,386.39,303.45
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,320.84,251.92
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,245.91,192.85
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,252.87,198.43
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,259.75,203.76
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,274.82,215.53
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,289.81,227.21
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,377.74,295.67
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,454.87,354.49
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,435.99,340.01
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,416.91,325.71
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,428.69,335.32
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,439.63,344.2
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,522.61,409.99
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,597.84,468.42
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,535.21,420.69
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,483.81,381.46
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,513.46,406.43
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,526.49,417.8
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,563.32,448.5
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,561.96,447.75
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,416.18,331.69
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,293.82,234.9
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,292.31,232.55
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,276.23,216.27
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,259.02,193.77
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,220.98,151.3
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,161.43,101.4
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,109.19,63.1
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,59.88,38.01
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,43.67,33.83
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,36.59,27.19
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,29.41,20.19
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,18.83,8.25
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,8.54,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,13.32,0.92
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,27.09,18.05
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,34.76,25.75
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,42.31,32.97
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,47.49,37.87
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,94.32,55.1
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,145.6,89.82
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,201.8,135.48
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,260.94,187.11
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,319.55,238.81
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,377.08,289.05
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,435.91,338.88
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,492.17,385.29
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,547.35,429.24
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,599.08,469.09
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,649.54,506.64
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,626.22,485.89
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,561.08,433.73
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,695.88,536.72
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,823.44,628.06
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,787.39,598.97
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,717.74,545.14
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,707.33,536.91
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,701.45,530.98
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,435.93,337.92
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,160.22,123.37
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,294.65,229.33
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,425.19,328.08
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,410.88,316.85
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,396.23,306.0
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,322.3,249.68
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,240.78,186.66
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,425.08,331.45
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,584.92,452.38
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,402.63,314.49
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,210.16,163.93
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,437.19,346.6
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,632.24,495.43
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,663.21,521.61
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,663.7,524.89
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,613.64,486.26
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,562.2,445.59
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,507.23,400.98
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,451.82,354.5
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,392.85,303.6
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,335.21,252.46
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,276.14,199.31
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,219.41,148.61
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,162.66,100.97
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,109.96,62.45
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,56.08,34.33
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,39.75,30.3
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,33.77,24.67
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,27.73,18.75
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,17.96,7.95
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,8.54,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.26,1.47
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,27.82,18.73
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,36.29,27.13
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,44.58,35.02
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,49.6,39.8
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,93.77,56.0
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,143.31,89.4
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,198.14,133.86
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,253.37,182.38
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,313.79,235.84
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,369.67,285.22
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,426.99,334.61
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,482.13,380.9
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,537.14,425.54
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,587.26,465.1
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,637.32,503.32
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,683.6,539.08
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,727.96,572.72
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,769.0,601.99
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,807.89,628.06
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,745.11,577.7
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,639.71,493.9
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,787.1,608.85
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,915.65,701.02
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,931.35,710.74
