Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,943.42,718.97
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,950.04,722.56
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,952.95,723.74
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,951.27,722.92
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,945.92,719.72
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,931.31,710.54
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,913.35,699.1
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,893.67,686.22
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,870.63,670.99
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,783.56,606.95
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,684.98,531.0
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,441.81,347.83
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,201.0,157.08
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,259.13,204.18
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,309.59,244.26
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,292.97,231.94
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,276.03,219.37
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,306.43,243.92
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,322.46,255.74
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,258.15,204.82
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,199.94,159.13
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,199.14,155.4
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,186.01,139.98
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,148.6,109.29
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,113.22,82.09
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,72.69,51.64
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,42.01,32.21
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,35.3,25.96
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,28.49,19.38
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,18.33,8.49
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,8.54,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,13.26,1.93
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,26.98,17.95
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,34.65,25.56
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,42.2,32.72
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,46.96,37.23
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,91.45,53.15
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,141.98,87.0
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,200.54,134.56
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,255.71,183.02
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,313.43,234.39
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,334.68,261.16
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,327.27,260.41
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,366.9,292.82
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,406.75,324.61
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,438.33,348.72
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,468.21,370.92
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,459.41,362.65
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,451.67,354.89
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,530.95,415.51
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,624.25,484.69
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,488.15,380.79
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,340.64,265.49
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,355.19,277.03
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,369.65,287.96
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,421.23,327.46
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,473.22,366.69
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,356.61,277.91
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,232.0,181.02
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,268.49,209.91
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,304.97,238.24
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,357.11,278.66
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,397.93,310.03
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,414.31,322.85
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,429.85,335.09
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,386.07,301.7
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,343.11,268.83
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,331.75,260.53
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,320.19,251.96
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,333.65,263.24
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,345.03,272.7
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,400.0,317.83
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,440.63,350.18
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,320.22,255.02
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,216.77,172.98
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,260.16,206.42
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,282.83,219.8
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,205.59,159.37
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,145.4,114.99
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,121.81,95.86
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,99.17,77.64
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,78.18,61.18
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,61.63,49.78
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,46.91,36.32
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,32.17,22.64
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,19.21,9.44
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,5.97,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,12.84,2.12
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,26.19,17.38
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,32.66,23.89
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,39.08,30.04
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,43.61,34.27
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,88.51,49.88
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,142.9,86.74
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,198.1,131.52
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,254.18,180.83
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,312.72,232.98
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,369.81,283.69
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,427.87,333.98
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,483.54,380.98
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,538.04,425.59
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,589.66,466.77
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,640.02,505.78
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,686.29,540.72
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,730.57,573.34
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,771.2,602.35
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,809.51,628.22
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,842.53,651.11
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,872.4,671.77
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,897.25,687.62
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,918.6,701.03
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,934.62,711.85
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,946.94,720.23
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,954.16,724.12
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,957.62,725.55
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,955.97,724.67
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,950.56,721.52
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,937.2,713.41
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,920.34,702.92
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,900.59,689.68
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,877.36,674.05
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,849.83,656.02
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,819.03,635.53
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,783.43,612.31
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,745.11,586.13
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,702.09,553.81
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,656.79,519.02
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,607.46,480.99
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,556.75,440.75
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,503.53,396.61
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,449.67,350.69
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,391.3,300.48
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,334.24,250.1
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,275.56,197.88
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,218.93,147.72
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,162.6,100.6
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,110.22,62.54
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,57.0,35.07
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,41.27,31.56
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,35.33,26.01
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,29.34,20.19
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,20.04,10.32
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,11.1,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,14.03,3.17
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,29.53,20.26
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,37.51,28.16
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,45.34,35.59
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,50.36,40.24
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,92.99,55.22
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,142.65,88.04
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,197.07,131.63
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,252.07,179.33
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,312.36,232.04
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,368.39,280.99
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,425.72,329.8
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,480.77,375.59
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,535.76,419.86
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,585.61,458.96
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,635.44,496.85
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,681.52,531.15
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,725.69,563.24
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,765.63,591.57
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,802.96,616.32
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,835.37,638.2
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,864.75,657.95
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,888.87,672.79
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,909.59,685.31
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,925.07,694.32
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,936.98,700.99
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,943.96,704.81
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,947.32,706.32
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,945.76,705.62
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,940.6,702.65
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,929.2,695.9
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,914.29,686.85
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,895.03,674.54
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,872.35,659.93
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,844.37,641.86
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,813.33,621.55
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,777.84,597.71
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,739.73,570.53
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,696.76,539.02
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,651.82,505.34
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,605.48,470.59
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,554.89,431.6
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,500.71,387.87
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,446.32,342.72
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,389.86,295.35
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,334.27,247.46
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,273.99,195.34
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,218.6,147.42
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,163.44,102.25
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,112.59,65.8
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,64.27,41.56
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,48.16,37.28
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,40.86,30.65
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,33.44,23.61
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,20.97,11.14
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,11.1,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.78,3.98
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,29.39,20.19
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,38.74,29.29
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,46.15,36.33
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,51.55,41.33
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,94.06,56.25
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,143.5,88.26
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,198.16,131.35
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,253.73,179.14
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,314.59,231.83
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,371.52,280.28
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,429.85,328.22
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,485.29,372.83
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,540.59,415.49
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,591.01,452.39
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,641.35,487.64
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,687.12,519.2
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,730.93,548.32
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,771.44,574.95
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,809.58,597.96
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,842.6,618.72
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,872.51,637.38
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,897.36,652.72
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,918.84,665.9
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,934.67,676.79
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,946.86,685.48
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,954.01,690.35
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,957.48,692.9
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,955.47,692.74
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,949.76,690.3
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,938.59,684.87
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,923.78,677.04
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,904.5,666.18
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,881.72,652.88
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,852.69,635.2
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,820.54,615.2
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,785.08,592.37
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,746.9,566.51
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,703.06,535.29
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,657.23,501.82
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,607.88,465.6
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,557.18,427.16
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,503.69,385.39
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,449.24,341.39
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,391.48,293.33
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,334.49,244.59
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,276.53,194.13
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,220.63,145.74
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,164.45,100.33
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,108.7,60.47
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,59.34,36.47
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,43.5,32.88
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,37.24,27.23
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,30.92,21.26
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,20.81,11.09
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,11.1,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,5.55,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,14.04,3.68
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,28.64,19.32
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,35.82,26.36
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,42.91,33.02
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,47.66,37.36
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,89.4,51.36
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,139.79,83.65
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,194.79,126.56
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,253.19,175.51
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,310.87,224.19
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,367.06,271.09
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,424.27,317.17
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,479.19,360.71
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,533.93,402.51
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,583.98,439.91
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,633.62,475.83
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,679.42,509.48
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,723.29,541.13
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,762.8,568.17
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,799.71,591.85
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,831.76,613.12
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,860.76,632.38
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,885.38,647.54
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,906.57,660.48
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,922.07,671.05
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,934.01,679.44
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,940.14,683.36
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,942.66,685.02
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,941.17,685.0
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,936.1,682.74
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,924.38,677.01
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,909.19,668.92
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,889.67,658.79
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,866.78,646.25
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,838.31,628.49
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,806.92,608.54
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,771.45,586.43
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,733.43,560.75
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,690.39,529.79
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,645.53,496.69
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,599.67,462.53
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,549.52,424.16
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,495.6,381.04
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,441.69,336.73
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,385.69,290.15
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,328.2,241.26
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,270.97,192.14
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,216.44,145.52
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,162.28,101.62
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,112.58,66.28
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,65.9,42.92
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,50.3,38.87
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,42.72,32.05
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,33.13,23.2
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,22.06,12.25
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,11.95,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,5.97,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.77,4.39
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,29.35,19.95
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,39.01,29.19
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,46.76,36.45
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,52.08,41.31
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,91.56,54.86
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,139.94,85.96
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,193.29,127.77
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,247.25,173.66
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,303.99,222.53
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,361.82,271.83
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,418.18,318.63
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,472.04,362.38
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,525.95,404.67
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,576.62,442.62
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,626.31,478.51
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,669.21,509.47
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,713.09,540.24
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,752.74,567.39
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,790.13,591.66
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,822.0,613.46
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,850.91,633.29
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,875.49,648.99
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,896.76,662.49
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,912.02,672.9
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,923.79,681.12
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,930.71,686.65
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,934.11,689.95
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,932.67,689.37
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,927.71,686.58
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,916.16,680.19
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,901.22,671.53
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,882.45,659.97
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,860.35,646.12
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,833.38,628.85
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,803.36,609.36
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,768.15,585.75
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,730.37,558.79
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,688.89,528.58
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,648.62,498.46
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,600.06,462.33
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,550.31,424.23
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,496.56,381.19
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,442.62,336.82
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,386.91,290.5
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,329.58,241.8
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,272.49,192.78
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,217.77,145.95
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,163.58,102.07
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,113.7,66.66
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,65.96,42.68
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,49.55,38.22
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,42.33,31.73
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,34.98,24.84
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,22.47,12.73
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,12.8,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,6.4,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,14.43,4.41
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,29.46,20.2
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,36.63,27.19
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,43.72,33.77
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,48.44,38.09
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,89.03,51.33
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,139.05,82.83
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,197.15,128.06
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,252.71,174.65
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,310.81,223.92
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,367.51,271.55
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,425.36,318.69
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,480.38,362.84
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,534.62,404.94
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,586.07,442.81
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,636.41,478.51
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,682.79,511.67
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,727.19,542.65
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,767.21,570.46
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,804.6,594.83
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,837.08,615.12
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,866.48,633.3
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,891.0,648.74
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,912.07,661.94
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,927.83,672.55
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,939.98,680.95
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,947.16,686.25
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,950.69,689.3
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,948.81,688.96
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,943.29,686.36
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,932.38,680.69
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,917.85,672.65
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,898.92,661.33
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,876.53,647.67
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,848.33,630.3
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,817.02,610.64
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,781.21,588.56
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,742.73,563.15
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,700.12,532.61
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,655.45,499.81
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,606.33,463.65
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,555.91,425.36
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,503.3,383.47
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,449.25,339.24
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,392.1,291.93
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,335.7,244.0
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,278.21,194.67
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,222.84,147.32
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,163.87,99.83
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,112.06,63.27
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,62.48,38.86
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,45.74,34.72
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,39.58,29.2
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,33.36,23.36
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,23.33,13.49
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,12.47,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,6.83,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,8.54,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,17.62,6.7
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,27.02,17.85
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,33.1,23.75
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,39.15,29.33
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,43.34,33.12
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,88.34,48.93
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,139.98,80.43
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,195.71,122.58
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,251.88,168.96
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,310.29,217.91
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,367.83,265.82
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,427.21,313.81
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,482.31,357.28
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,537.01,398.97
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,588.54,437.0
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,638.69,472.83
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,685.33,505.69
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,729.95,536.39
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,769.37,563.36
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,805.91,586.7
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,839.21,608.97
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,869.38,629.19
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,894.17,645.18
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,915.48,658.91
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,931.91,670.34
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,944.68,679.51
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,951.56,684.98
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,954.74,688.18
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,953.32,688.08
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,948.22,685.7
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,937.66,680.22
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,923.44,672.36
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,903.87,660.63
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,880.79,646.55
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,853.09,629.32
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,822.19,609.8
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,786.31,586.48
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,747.68,560.16
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,705.17,529.9
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,660.47,497.35
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,611.19,461.42
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,560.47,423.31
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,506.65,380.88
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,452.32,336.84
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,394.35,289.43
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,337.64,241.74
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,279.54,192.42
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,223.44,144.96
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,167.25,100.19
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,111.19,60.73
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,60.93,36.61
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,44.27,33.01
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,38.43,27.84
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,32.54,22.38
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,22.89,13.08
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,12.5,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,6.83,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,8.54,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,18.46,7.43
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,28.68,19.24
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,35.51,25.81
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,42.27,32.02
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,46.32,35.69
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,86.31,47.93
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,141.66,83.12
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,197.49,126.42
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,253.91,174.29
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,312.77,225.14
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,370.06,274.04
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,428.25,322.26
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,484.84,368.21
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,540.12,411.57
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,591.94,450.22
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,642.51,486.49
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,689.64,520.02
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,734.75,551.16
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,774.37,577.62
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,811.04,600.34
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,843.84,621.63
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,873.53,640.79
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,898.35,655.45
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,919.65,667.8
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,936.47,679.01
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,949.65,687.98
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,956.08,691.31
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,958.81,692.37
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,957.44,692.26
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,952.43,689.88
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,900.24,655.49
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,827.25,602.44
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,866.99,636.81
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,879.12,649.36
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,850.75,631.48
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,819.42,611.68
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,758.94,569.01
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,690.41,519.61
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,683.88,517.11
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,662.11,502.56
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,612.48,465.92
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,561.67,427.47
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,507.62,384.75
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,453.25,340.62
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,396.4,293.94
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,337.88,244.91
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,280.37,196.12
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,224.97,149.27
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,169.55,105.16
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,118.43,69.33
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,69.92,45.11
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,52.81,40.76
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,45.67,34.42
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,36.22,25.79
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,26.54,16.29
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,17.35,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,9.39,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,9.39,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,19.4,8.27
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,32.07,22.22
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,39.58,29.5
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,46.97,36.37
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,51.98,40.9
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,90.76,53.14
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,141.07,84.09
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,196.21,126.37
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,255.41,175.45
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,313.77,224.39
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,370.7,271.62
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,428.83,318.22
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,484.67,362.6
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,540.35,405.37
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,591.66,442.8
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,642.62,478.59
