Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,689.49,511.8
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,734.41,542.85
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,774.63,570.04
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,812.19,594.13
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,844.85,615.5
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,874.41,634.84
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,899.05,649.75
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,920.24,662.45
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,936.15,672.59
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,948.43,680.53
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,956.18,685.42
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,960.28,688.04
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,958.08,687.58
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,952.23,684.89
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,944.82,681.27
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,933.43,675.12
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,913.73,663.58
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,890.47,649.7
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,862.83,632.83
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,831.84,613.6
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,795.9,590.29
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,757.11,564.05
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,714.11,533.83
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,668.75,501.18
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,619.4,465.5
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,568.51,427.54
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,514.24,385.03
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,459.22,340.67
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,401.63,293.72
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,342.41,244.21
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,283.62,194.29
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,226.45,145.81
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,168.62,99.61
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,114.36,61.75
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,62.71,37.23
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,41.35,30.48
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,36.16,25.9
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,30.96,21.07
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,22.52,12.95
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,13.97,0.0
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,7.26,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,8.54,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,18.07,7.26
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,27.93,18.34
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,34.02,24.2
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,40.07,29.77
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,43.88,33.16
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,87.2,47.57
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,139.94,78.87
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,196.7,121.38
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,253.73,167.97
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,312.86,216.93
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,372.81,265.93
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,430.97,312.12
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,486.67,354.93
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,541.89,395.6
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,593.42,431.15
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,643.49,464.05
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,690.56,494.06
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,735.52,521.46
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,775.72,544.73
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,813.37,564.82
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,846.58,585.42
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,876.58,605.08
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,900.08,619.97
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,919.84,632.78
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,936.14,643.89
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,948.73,652.88
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,954.55,658.78
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,956.56,662.41
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,954.83,662.17
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,949.41,659.79
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,937.73,654.4
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,922.48,646.82
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,903.19,636.03
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,880.43,623.05
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,851.21,606.44
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,819.01,587.71
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,782.99,567.31
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,744.32,543.46
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,701.32,514.57
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,656.37,483.45
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,607.52,449.3
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,557.37,413.0
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,504.36,372.71
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,449.91,330.01
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,393.04,284.71
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,336.93,238.65
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,279.7,190.7
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,221.32,142.17
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,165.32,98.33
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,113.3,62.5
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,64.33,38.88
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,47.19,35.1
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,40.68,29.43
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,34.05,23.43
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,24.07,14.09
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,13.27,0.0
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,7.26,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,17.24,6.7
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,29.82,19.84
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,44.83,33.44
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,58.7,45.82
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,73.81,59.13
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,92.74,70.87
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,114.02,87.11
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,136.41,104.5
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,193.0,142.23
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,274.74,202.06
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,311.64,234.31
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,337.55,256.58
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,363.45,277.23
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,379.79,289.63
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,329.05,251.29
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,261.66,199.19
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,274.6,208.91
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,287.43,218.23
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,259.49,196.43
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,237.01,178.88
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,369.79,278.38
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,509.54,378.46
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,632.46,466.55
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,758.32,553.86
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,850.86,620.09
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,924.31,668.75
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,867.19,627.6
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,777.2,561.16
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,817.65,589.66
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,848.92,611.04
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,894.87,646.15
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,913.7,658.89
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,895.33,647.18
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,873.45,633.49
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,846.12,616.22
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,815.6,596.81
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,780.12,574.83
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,741.91,549.81
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,699.62,520.01
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,655.24,488.06
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,606.79,453.32
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,556.87,416.37
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,503.48,375.01
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,449.12,331.66
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,392.51,285.99
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,336.5,239.46
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,278.61,190.97
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,223.12,144.58
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,164.27,97.93
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,112.26,61.68
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,63.27,38.06
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,46.39,34.72
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,39.85,28.99
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,33.19,22.92
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,23.62,13.92
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,13.85,0.0
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,7.26,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,8.54,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,18.01,7.53
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,27.8,18.47
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,34.68,25.07
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,41.46,31.34
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,45.93,35.37
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,83.21,46.4
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,137.95,80.12
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,193.04,122.14
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,248.91,169.08
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,307.05,218.93
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,364.02,267.16
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,421.9,314.77
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,477.71,359.76
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,532.03,402.07
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,583.49,440.26
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,633.64,476.11
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,679.72,508.88
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,723.78,539.35
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,765.36,567.45
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,804.67,592.11
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,837.55,613.24
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,867.26,632.28
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,891.01,646.64
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,911.04,658.62
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,927.19,669.92
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,939.69,678.95
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,945.46,682.81
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,947.49,684.29
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,945.87,684.02
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,940.62,681.49
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,929.59,675.95
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,915.02,668.05
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,896.47,656.87
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,874.46,643.37
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,846.02,625.48
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,814.6,605.46
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,779.36,583.59
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,741.47,558.14
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,699.56,528.11
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,655.48,495.8
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,607.14,460.35
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,557.44,422.8
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,505.42,381.56
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,451.5,337.71
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,395.16,291.41
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,339.43,244.41
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,281.89,195.35
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,225.81,147.63
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,169.75,102.73
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,113.59,62.79
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,63.33,37.97
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,44.95,33.77
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,39.15,28.64
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,33.28,23.22
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,24.1,14.49
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,14.75,0.0
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,7.68,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,11.1,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,18.81,8.27
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,26.97,17.9
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,33.06,23.84
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,39.12,29.5
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,43.31,33.32
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,83.62,47.12
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,134.92,77.74
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,190.39,120.11
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,246.19,167.28
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,304.19,217.29
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,360.76,265.52
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,419.46,313.95
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,474.43,358.79
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,529.03,401.86
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,580.59,440.45
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,630.89,476.72
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,677.29,509.97
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,721.65,540.89
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,761.7,566.95
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,799.03,589.23
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,831.74,610.36
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,861.32,629.37
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,885.91,644.77
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,907.03,657.91
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,923.29,668.79
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,935.89,677.41
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,943.47,681.96
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,947.34,684.2
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,900.86,653.02
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,830.14,600.49
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,786.1,571.79
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,733.92,537.03
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,821.73,605.17
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,872.25,643.29
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,844.66,625.48
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,813.9,605.96
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,778.59,584.06
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,740.54,558.94
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,698.63,529.02
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,654.56,496.77
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,605.9,460.97
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,555.82,422.99
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,503.37,381.32
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,450.24,337.9
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,392.8,290.51
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,336.68,242.91
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,279.35,193.81
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,223.83,146.38
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,168.05,101.45
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,115.87,64.57
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,61.86,36.62
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,43.36,32.52
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,37.9,27.68
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,32.39,22.57
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,26.25,16.41
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,21.6,3.46
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,11.95,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,9.39,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,18.84,8.4
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,28.57,19.4
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,34.56,25.29
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,40.53,30.91
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,45.01,34.99
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,79.98,45.32
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,133.69,78.19
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,187.96,119.46
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,242.46,165.48
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,299.23,214.47
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,355.48,262.46
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,412.73,309.93
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,467.91,354.98
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,521.51,397.4
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,572.85,436.21
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,623.02,472.83
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,668.62,506.35
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,712.24,537.68
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,752.54,565.33
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,790.46,589.57
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,823.29,611.45
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,853.03,631.25
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,877.95,646.91
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,899.39,660.28
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,915.54,671.12
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,928.05,679.68
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,935.61,684.07
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,939.5,686.13
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,938.41,686.04
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,933.67,683.65
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,921.51,676.41
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,905.9,666.95
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,887.54,655.42
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,865.76,641.59
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,838.65,624.12
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,808.46,604.49
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,773.72,582.73
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,736.29,557.51
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,694.49,527.25
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,650.67,494.85
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,603.33,459.85
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,554.58,422.74
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,501.84,381.46
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,447.85,337.94
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,392.28,291.88
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,337.34,245.16
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,280.31,196.36
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,222.14,146.91
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,167.12,102.33
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,115.86,65.81
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,67.35,41.6
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,49.42,37.83
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,43.0,32.14
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,36.46,26.12
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,26.55,16.71
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,15.57,1.63
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,8.54,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,9.39,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,19.31,8.75
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,29.51,20.2
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,35.5,26.1
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,41.47,31.73
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,45.56,35.46
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,80.27,45.3
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,134.76,78.57
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,189.78,120.88
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,245.33,168.39
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,303.09,219.04
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,347.65,261.72
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,383.0,294.65
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,433.65,336.31
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,483.11,375.68
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,528.17,409.78
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,567.7,438.61
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,594.19,457.18
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,614.61,470.64
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,707.66,541.03
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,797.68,607.0
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,756.17,572.72
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,675.39,509.84
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,799.98,603.8
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,905.52,677.23
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,921.71,687.59
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,934.27,696.25
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,891.96,665.71
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,822.99,612.02
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,894.43,669.14
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,940.08,702.44
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,924.1,691.97
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,904.79,679.68
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,886.12,667.66
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,864.12,653.43
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,837.63,636.37
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,808.04,617.01
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,773.36,594.3
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,736.1,568.44
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,694.39,537.59
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,654.15,507.05
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,581.96,451.82
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,515.81,400.59
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,451.39,349.89
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,394.69,304.48
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,375.16,285.36
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,337.07,249.0
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,280.13,199.78
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,225.32,152.59
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,171.14,108.35
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,121.09,72.3
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,72.73,46.96
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,53.25,41.7
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,46.58,35.74
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,37.7,27.56
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,27.06,17.45
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,16.32,2.72
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,8.96,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,10.24,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,20.17,9.47
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,30.32,21.0
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,36.67,27.26
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,42.97,33.2
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,46.97,36.95
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,80.13,46.39
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,133.47,78.9
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,187.57,120.57
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,242.87,168.15
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,300.46,218.95
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,356.51,267.91
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,415.25,317.77
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,469.9,363.63
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,524.2,407.64
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,575.5,447.91
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,625.78,486.03
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,672.17,520.05
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,716.54,551.53
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,756.53,579.3
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,793.83,603.3
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,826.65,623.68
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,856.32,641.74
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,881.44,657.02
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,903.12,669.97
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,919.08,680.43
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,931.37,688.59
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,939.12,692.94
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,943.15,694.93
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,942.16,695.04
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,937.46,692.81
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,926.95,686.16
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,912.83,677.08
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,846.92,632.99
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,764.88,572.57
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,744.01,559.71
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,720.5,544.34
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,682.49,518.95
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,643.12,492.09
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,594.66,456.86
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,546.53,421.44
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,485.51,376.02
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,434.65,337.55
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,405.92,315.7
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,373.5,289.88
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,328.93,253.93
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,285.39,218.17
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,221.74,169.16
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,170.75,131.61
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,142.53,108.95
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,115.32,87.65
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,80.03,56.65
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,43.38,33.09
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,38.32,28.5
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,33.23,23.65
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,24.9,15.65
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,16.45,3.34
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,8.54,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,10.24,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,18.99,8.61
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,30.14,20.85
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,39.71,29.98
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,48.94,38.58
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,56.45,45.5
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,87.34,56.4
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,129.86,81.66
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,177.3,117.91
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,227.88,160.31
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,282.81,207.76
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,345.82,261.1
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,414.37,318.56
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,469.12,364.86
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,523.47,409.32
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,559.95,438.1
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,583.22,455.12
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,607.73,472.12
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,627.82,484.89
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,628.42,482.7
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,616.06,470.91
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,741.72,566.01
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,855.37,645.82
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,879.64,659.5
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,900.31,671.48
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,868.84,647.95
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,807.97,599.92
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,802.08,596.61
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,787.95,587.29
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,750.23,560.28
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,710.85,532.01
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,823.76,619.83
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,903.57,678.2
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,834.36,629.54
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,749.19,566.03
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,688.34,523.4
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,635.14,485.24
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,600.75,461.51
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,566.29,437.24
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,627.03,487.05
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,649.3,506.44
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,567.55,443.19
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,489.52,382.79
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,440.8,344.32
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,392.93,305.59
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,334.41,259.07
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,280.96,216.62
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,231.14,176.56
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,187.37,142.01
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,154.35,115.42
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,122.97,91.35
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,92.45,70.35
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,72.0,58.71
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,57.48,45.66
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,42.67,32.09
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,29.16,19.41
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,15.66,3.4
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,8.11,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,11.1,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,20.16,9.55
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,31.99,22.53
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,39.48,29.84
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,46.83,36.74
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,51.41,40.92
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,82.39,49.7
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,131.69,78.61
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,185.29,118.78
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,237.34,162.38
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,287.96,206.37
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,315.47,238.26
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,315.48,244.41
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,363.6,282.07
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,415.64,322.12
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,512.48,395.59
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,616.3,473.53
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,661.15,507.22
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,704.1,539.26
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,719.0,546.1
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,709.02,535.04
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,780.62,589.22
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,841.82,633.05
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,728.57,548.44
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,567.46,426.01
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,567.68,426.69
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,566.75,425.57
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,470.23,355.24
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,382.65,290.17
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,479.53,363.26
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,585.75,440.27
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,609.71,457.94
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,631.8,474.73
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,663.34,498.99
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,682.18,514.18
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,665.51,503.09
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,646.75,490.63
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,601.66,457.9
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,558.06,426.04
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,462.16,355.04
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,374.2,288.65
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,447.18,347.3
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,494.25,383.52
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,395.3,306.9
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,314.21,244.5
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,297.32,230.61
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,276.17,211.93
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,260.5,191.5
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,220.95,148.95
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,167.39,105.09
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,117.62,69.01
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,70.85,44.82
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,52.2,40.78
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,45.55,34.79
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,38.76,28.43
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,27.05,17.47
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,17.07,4.56
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,9.39,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,10.24,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,20.12,9.38
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.89,21.41
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,40.2,30.29
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,47.52,37.14
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,52.83,41.98
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,82.93,50.93
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,130.14,78.37
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,182.35,117.9
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,235.9,163.14
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,295.06,214.24
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,349.45,261.52
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,405.45,309.18
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,459.42,354.07
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,513.39,397.47
