Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,563.22,436.37
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,612.8,473.78
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,658.4,507.31
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,702.18,538.57
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,743.52,567.76
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,782.99,594.28
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,815.6,616.41
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,845.19,636.46
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,870.25,652.18
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,892.0,665.66
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,908.24,676.74
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,920.89,685.53
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,929.05,690.42
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,933.6,692.97
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,932.77,693.03
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,928.32,690.78
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,916.49,683.62
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,901.24,674.23
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,882.44,662.43
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,860.25,648.29
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,833.66,631.28
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,804.05,612.01
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,769.86,590.12
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,733.0,564.7
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,691.56,534.46
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,648.04,501.91
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,600.78,466.27
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,552.13,428.51
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,500.88,386.82
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,448.12,342.83
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,392.51,296.06
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,337.45,248.58
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,281.44,199.34
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,226.97,151.75
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,168.55,103.73
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,116.8,66.14
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,67.25,40.35
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,46.26,35.37
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,40.94,30.65
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,35.58,25.65
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,26.5,17.05
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,17.24,5.03
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,8.96,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,9.39,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,19.27,8.75
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,29.42,20.12
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,36.2,26.73
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,42.88,32.99
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,47.25,36.98
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,77.26,45.22
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,126.28,73.19
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,183.47,116.57
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,237.44,162.12
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,293.78,210.95
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,349.56,258.65
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,408.15,307.16
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,462.33,352.03
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,516.23,395.32
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,567.24,434.6
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,617.3,471.9
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,664.05,507.13
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,708.86,540.17
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,749.06,569.34
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,786.76,595.23
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,819.9,618.22
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,849.95,639.08
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,875.88,655.86
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,898.44,670.34
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,914.99,681.81
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,927.9,690.93
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,936.21,697.3
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,940.84,701.36
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,940.49,703.66
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,936.44,703.52
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,925.78,697.5
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,911.56,689.05
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,893.62,679.02
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,872.15,666.47
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,845.27,648.95
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,815.21,629.02
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,781.29,606.67
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,744.55,581.04
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,703.05,549.62
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,659.3,515.86
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,611.64,479.16
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,562.41,440.22
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,510.08,397.72
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,456.71,353.06
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,400.63,304.95
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,342.79,254.32
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,284.78,202.5
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,228.09,152.16
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,171.57,104.97
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,118.31,65.85
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,67.34,39.58
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,41.92,31.81
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,37.18,27.56
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,32.41,23.09
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,24.9,15.85
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,17.31,5.47
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,8.96,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,10.24,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,19.33,8.88
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,28.67,19.72
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,34.7,25.71
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,40.7,31.42
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,44.82,35.23
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,75.12,43.31
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,129.2,75.37
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,183.51,117.03
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,239.15,164.94
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,297.01,216.32
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,353.12,265.92
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,411.49,316.13
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,465.89,362.59
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,519.89,407.34
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,570.98,448.54
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,620.88,487.63
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,667.28,523.98
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,711.64,558.06
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,752.41,587.86
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,790.83,614.26
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,823.89,637.27
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,853.81,658.04
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,879.1,674.57
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,900.98,689.01
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,917.7,700.49
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,930.74,709.53
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,938.73,714.16
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,943.01,716.33
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,942.72,716.84
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,938.7,714.87
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,928.39,708.61
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,914.43,699.86
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,896.35,689.27
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,874.7,676.12
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,847.88,658.18
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,817.75,637.76
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,782.63,614.29
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,744.67,587.83
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,703.28,556.32
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,659.49,522.29
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,611.96,485.19
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,562.79,445.74
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,510.1,401.69
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,456.53,355.73
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,400.63,307.24
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,344.85,257.66
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,287.42,206.21
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,228.11,153.48
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,171.14,105.15
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,117.17,64.84
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,65.91,38.24
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,44.0,34.08
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,35.65,26.49
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,30.81,21.87
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,24.05,15.29
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,17.29,5.82
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,8.96,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,10.24,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.47,8.99
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,31.16,22.0
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,36.64,27.57
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,42.17,32.88
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,46.2,36.63
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,74.99,44.25
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,127.55,74.91
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,181.39,115.83
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,236.38,163.36
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,293.59,214.44
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,349.55,264.66
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,408.02,315.93
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,462.39,362.84
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,516.38,408.05
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,567.46,449.78
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,617.15,489.24
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,662.9,525.52
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,706.63,559.54
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,747.24,589.58
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,785.52,616.4
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,818.46,639.84
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,848.3,661.04
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,873.25,677.8
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,894.73,692.11
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,911.32,704.01
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,924.29,713.46
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,932.69,719.8
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,937.42,723.67
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,937.18,723.81
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,933.24,721.46
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,923.52,715.11
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,910.18,706.28
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,892.69,694.25
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,871.64,679.73
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,846.02,662.2
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,816.95,642.1
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,783.07,619.12
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,746.29,593.15
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,705.28,561.58
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,661.71,527.39
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,614.26,489.07
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,565.1,448.54
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,512.39,404.34
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,458.64,358.1
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,402.65,309.49
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,346.67,259.62
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,288.9,207.28
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,232.35,156.36
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,172.32,105.41
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,118.42,65.12
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,65.93,37.55
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,42.48,32.72
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,37.62,28.28
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,32.75,23.63
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,23.3,14.67
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,16.47,5.52
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,8.54,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,9.39,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,16.82,6.91
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,24.59,16.08
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,31.76,22.96
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,36.78,27.66
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,40.74,31.29
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,70.19,38.45
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,121.74,66.91
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,176.84,108.36
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,236.0,158.37
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,293.31,208.33
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,349.38,257.24
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,405.92,305.28
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,460.9,350.74
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,515.39,394.18
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,566.56,433.63
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,616.4,470.71
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,662.75,505.81
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,707.01,538.68
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,747.19,567.04
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,784.8,591.63
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,817.86,614.43
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,847.76,635.07
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,872.94,651.76
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,894.68,666.11
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,911.66,678.16
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,924.94,687.82
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,933.14,692.86
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,937.59,695.48
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,936.96,696.12
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,932.57,694.33
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,922.72,688.91
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,909.17,681.02
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,891.03,669.44
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,869.3,655.44
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,842.82,638.38
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,813.02,618.92
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,608.92,469.01
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,391.56,300.88
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,382.21,295.18
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,371.75,287.82
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,493.92,385.54
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,559.23,435.35
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,506.69,392.03
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,453.25,347.29
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,397.66,300.1
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,342.13,251.64
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,285.13,200.89
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,229.3,151.41
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,173.14,104.41
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,115.66,61.65
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,63.61,34.66
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,39.95,29.93
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,35.45,25.87
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,30.95,21.63
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,24.45,15.39
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,16.48,5.55
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,8.54,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,8.54,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,15.94,6.04
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,25.82,16.91
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,31.26,22.25
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,36.7,27.36
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,40.21,30.57
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,68.0,36.99
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,118.27,64.21
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,172.27,104.26
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,230.66,152.94
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,287.17,201.56
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,342.36,248.85
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,398.15,295.46
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,452.08,340.13
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,505.54,383.11
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,556.18,422.74
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,605.51,460.28
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,651.73,494.23
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,695.93,525.87
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,734.84,553.38
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,770.65,577.11
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,803.34,599.07
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,832.99,618.94
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,857.84,634.81
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,879.25,648.38
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,896.23,659.89
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,909.62,669.13
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,669.7,502.74
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,374.21,280.27
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,364.81,274.61
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,355.08,267.61
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,299.29,226.27
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,254.42,192.69
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,249.16,188.98
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,243.79,185.11
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,273.16,207.72
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,309.76,235.63
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,313.8,239.47
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,317.29,243.0
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,508.81,394.74
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,642.04,496.08
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,595.42,460.21
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,547.35,423.05
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,496.21,382.5
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,444.31,339.99
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,390.46,294.49
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,334.78,246.41
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,278.91,197.17
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,224.59,149.51
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,170.33,104.5
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,119.17,66.88
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,65.89,37.43
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,42.41,31.98
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,37.75,27.85
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,33.06,23.49
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,25.2,16.04
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,17.21,6.23
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,8.96,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,9.39,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,16.79,6.65
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,24.53,15.89
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,29.93,21.22
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,38.39,29.08
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,41.82,32.24
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,68.71,38.38
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,119.4,66.13
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,173.86,107.03
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,228.78,153.76
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,288.56,206.13
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,343.98,254.67
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,400.02,302.55
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,453.96,347.87
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,507.49,391.31
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,558.45,431.3
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,608.11,468.92
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,654.2,502.43
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,698.28,533.34
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,738.12,560.16
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,775.11,583.16
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,807.94,602.46
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,837.7,619.35
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,862.97,632.99
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,884.85,644.2
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,901.96,654.06
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,915.47,661.64
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,924.02,664.82
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,928.92,665.76
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,928.84,666.34
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,925.1,664.73
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,883.07,638.08
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,820.7,592.97
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,857.17,624.6
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,865.42,632.79
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,838.95,617.17
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,809.22,599.41
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,775.64,578.04
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,739.18,554.06
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,698.81,525.65
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,656.14,494.87
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,609.28,460.91
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,560.74,424.59
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,508.6,383.61
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,455.62,340.72
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,400.47,295.51
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,345.34,248.93
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,288.7,200.4
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,230.12,150.31
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,173.84,104.09
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,120.41,65.13
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,68.39,37.86
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,43.17,32.38
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,38.37,28.17
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,30.82,21.35
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,24.08,14.96
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,17.3,6.36
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,8.96,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,9.39,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,17.26,6.72
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,25.44,16.38
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,33.1,23.65
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,38.5,28.69
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,42.39,32.22
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,69.66,38.45
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,121.32,65.98
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,176.97,107.11
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,236.57,156.87
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,294.45,206.86
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,351.27,255.64
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,408.82,303.74
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,464.19,348.63
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,519.09,391.13
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,570.97,428.88
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,621.59,463.76
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,668.63,494.73
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,713.55,522.45
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,754.71,546.06
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,793.28,565.32
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,826.85,584.95
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,857.24,602.51
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,883.11,617.24
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,905.43,629.81
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,922.77,642.63
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,936.36,653.26
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,944.02,659.0
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,947.86,662.39
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,947.39,664.43
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,943.15,664.09
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,933.16,660.75
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,919.52,654.92
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,900.71,644.54
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,878.33,631.8
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,851.67,616.6
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,821.7,598.97
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,786.64,578.46
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,748.72,555.17
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,706.47,526.27
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,661.96,494.88
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,614.25,460.92
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,564.92,424.53
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,512.07,383.44
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,458.47,340.45
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,402.59,294.96
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,346.88,248.24
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,289.83,199.75
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,231.01,149.87
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,174.73,103.98
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,121.41,65.34
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,69.97,38.54
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,44.77,33.34
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,36.4,26.08
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,31.58,21.71
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,24.88,15.45
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,18.14,6.98
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,9.39,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,8.54,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,16.38,5.96
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,24.57,15.6
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,32.62,23.2
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,38.46,28.64
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,42.33,32.15
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,68.63,38.12
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,119.57,64.99
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,174.38,105.23
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,233.16,154.34
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,290.19,203.83
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,346.24,252.34
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,402.89,300.24
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,457.44,344.96
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,511.56,387.69
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,562.91,426.9
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,612.98,463.75
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,659.64,497.68
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,704.27,529.17
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,742.93,555.37
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,777.84,577.76
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,811.21,598.24
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,841.59,616.52
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,867.56,631.72
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,890.21,644.68
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,907.73,655.9
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,921.67,664.89
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,897.43,647.69
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,847.75,609.34
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,902.36,652.46
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,932.49,673.74
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,925.14,669.52
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,914.05,663.18
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,896.34,652.52
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,875.05,639.5
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,849.14,623.35
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,819.96,604.9
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,786.09,584.09
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,749.34,560.38
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,707.8,530.9
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,663.96,499.07
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,616.44,464.43
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,567.27,427.49
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,514.94,386.32
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,461.91,343.4
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,405.95,297.65
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,348.05,249.15
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,290.18,200.05
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,234.11,152.46
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,177.9,107.0
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,124.82,68.63
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,73.68,41.66
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,44.08,32.74
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,39.05,28.38
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,33.96,23.76
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,26.51,16.8
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,18.98,7.63
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,9.82,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,8.54,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,16.41,5.81
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,24.61,15.56
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,32.22,22.7
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,37.64,27.68
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,41.55,31.2
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,67.41,36.97
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,119.14,63.91
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,174.82,104.3
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,234.12,152.92
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,291.72,201.78
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,348.23,249.92
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,405.33,297.46
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,460.32,342.49
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,514.87,385.7
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,566.55,424.75
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,616.86,461.41
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,663.52,494.82
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,708.08,525.76
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,747.86,552.78
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,784.71,576.18
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,817.78,597.59
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,847.71,616.86
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,872.82,631.66
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,894.39,644.12
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,910.96,654.67
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,923.87,662.95
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,931.38,666.86
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,935.17,668.48
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,934.82,668.87
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,930.8,667.01
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,921.0,661.49
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,907.62,653.7
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,890.15,644.3
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,869.17,632.57
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,843.17,616.43
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,813.96,598.04
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,780.05,577.47
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,743.29,553.92
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,702.34,524.95
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,659.17,493.68
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,612.23,459.81
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,563.66,423.64
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,511.8,383.88
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,459.12,342.06
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,404.13,297.05
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,347.25,249.34
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,289.97,200.5
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,233.96,152.67
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,177.9,107.1
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,124.85,68.52
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,73.37,40.94
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,42.63,31.48
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,37.92,27.4
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,33.18,23.09
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,25.7,16.16
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,18.12,7.17
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,9.39,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,9.39,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,16.92,6.11
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,26.95,17.77
