Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,31.96,22.79
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,37.02,27.58
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,40.59,30.86
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,66.51,36.4
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,119.49,63.95
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,179.96,108.89
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,237.27,157.3
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,296.31,209.13
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,353.95,259.66
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,412.08,309.47
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,468.25,356.89
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,523.82,402.32
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,576.37,443.18
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,627.4,481.4
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,674.77,516.65
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,719.98,549.36
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,760.94,578.18
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,799.0,602.92
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,833.05,624.47
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,863.86,643.64
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,890.05,659.58
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,912.66,673.06
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,929.81,684.24
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,943.18,693.0
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,952.33,697.68
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,957.64,699.91
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,957.78,700.23
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,954.09,698.14
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,944.11,692.23
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,930.41,683.94
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,911.93,673.35
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,889.79,660.3
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,863.36,643.29
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,833.56,623.99
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,798.97,602.19
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,761.43,577.76
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,720.13,547.66
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,676.37,515.14
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,628.01,479.25
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,577.89,440.96
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,525.23,398.89
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,471.61,354.85
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,414.83,307.73
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,358.05,259.31
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,299.46,208.73
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,238.9,156.61
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,180.97,108.86
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,125.86,68.22
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,72.42,39.41
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,44.15,33.23
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,39.34,29.03
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,34.53,24.6
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,24.96,15.78
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,18.18,7.44
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,9.39,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,8.54,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,16.03,5.36
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,25.99,17.0
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,31.47,22.45
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,36.96,27.65
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,40.52,30.93
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,65.51,36.24
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,117.81,63.35
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,177.62,107.88
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,234.39,155.97
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,292.97,207.63
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,349.91,257.83
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,407.3,307.32
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,463.13,354.81
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,518.44,400.43
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,570.35,441.24
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,620.8,479.52
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,668.61,515.42
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,714.32,548.81
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,755.04,576.75
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,792.75,600.58
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,827.24,622.62
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,858.59,642.32
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,884.6,658.42
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,907.06,672.35
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,924.53,683.95
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,938.27,693.14
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,947.39,698.3
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,952.72,701.01
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,952.47,701.17
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,948.43,698.9
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,938.48,693.11
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,924.8,684.86
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,906.5,673.2
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,884.58,659.1
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,858.29,642.24
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,828.63,622.94
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,793.89,600.94
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,756.25,576.33
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,714.31,545.61
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,669.94,512.43
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,622.08,476.64
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,572.52,438.5
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,519.36,396.44
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,465.26,352.3
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,408.94,305.59
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,352.65,257.49
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,295.09,207.06
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,238.39,157.36
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,177.89,106.79
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,123.34,66.06
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,69.75,36.66
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,40.08,29.65
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,35.98,26.07
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,31.91,22.31
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,24.96,15.74
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,17.96,7.3
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,8.54,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,8.54,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,15.61,4.82
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,25.06,16.09
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,30.57,21.54
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,36.08,26.73
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,39.68,30.04
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,64.1,35.21
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,117.08,62.79
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,177.4,107.85
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,234.35,155.99
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,293.28,207.86
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,351.31,259.37
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,409.88,310.37
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,466.48,358.44
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,522.7,404.66
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,575.59,446.13
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,627.06,485.04
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,675.76,521.56
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,722.43,555.6
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,764.85,585.9
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,804.51,612.32
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,839.51,636.17
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,871.33,657.74
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,898.56,674.83
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,922.22,689.46
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,940.47,701.53
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,954.93,711.2
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,964.25,716.55
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,969.69,719.4
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,969.95,719.92
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,966.33,717.96
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,956.36,710.77
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,942.63,701.13
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,924.58,689.67
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,902.83,675.71
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,876.23,658.4
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,846.19,638.65
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,811.39,616.43
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,773.58,591.51
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,731.17,560.3
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,686.32,526.64
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,637.32,489.13
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,586.56,449.33
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,532.58,406.01
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,477.71,360.78
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,420.4,312.97
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,363.14,263.93
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,304.22,212.96
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,243.58,160.65
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,185.28,112.45
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,129.91,71.37
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,76.24,41.98
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,46.64,35.41
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,38.11,27.95
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,33.32,23.54
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,26.18,16.8
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,19.01,8.12
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,9.82,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,12.45,2.52
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,25.52,16.41
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,30.91,21.71
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,39.51,29.56
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,43.8,33.46
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,68.1,38.84
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,120.43,65.3
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,176.95,106.15
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,234.18,153.77
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,296.29,207.34
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,354.47,257.69
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,413.37,307.63
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,469.66,354.08
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,525.47,398.56
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,578.44,439.4
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,630.09,477.86
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,678.26,513.27
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,724.33,546.17
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,765.59,575.0
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,803.89,600.08
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,838.35,622.66
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,869.61,642.97
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,895.88,658.79
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,918.57,672.19
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,936.71,683.66
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,951.09,692.73
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,959.49,696.56
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,964.06,698.0
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,963.93,697.87
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,959.98,695.38
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,950.92,690.18
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,938.06,682.58
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,920.15,671.19
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,898.56,657.42
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,871.4,640.16
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,840.91,620.6
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,806.41,599.21
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,768.94,575.19
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,726.68,545.08
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,682.07,512.58
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,633.26,477.15
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,582.77,439.36
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,529.36,398.16
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,475.08,354.91
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,418.18,308.22
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,361.4,260.32
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,300.24,207.91
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,242.63,158.36
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,184.56,110.98
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,129.44,70.48
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,76.59,41.61
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,46.6,34.92
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,38.08,27.55
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,33.29,23.21
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,26.19,16.62
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,19.03,8.07
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,9.82,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,12.04,2.01
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,24.7,15.61
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,30.52,21.27
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,39.5,29.42
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,43.35,32.92
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,66.51,37.75
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,118.64,64.11
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,174.74,104.74
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,231.23,151.55
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,292.56,204.15
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,350.2,253.63
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,408.49,302.51
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,464.31,348.61
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,519.72,392.88
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,572.12,432.66
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,623.21,470.01
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,670.88,504.58
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,716.48,536.71
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,758.37,564.66
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,797.72,588.96
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,831.8,610.2
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,862.67,629.18
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,888.83,644.99
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,911.48,658.47
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,929.25,670.14
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,943.26,679.48
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,952.14,684.22
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,957.2,686.6
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,957.12,687.15
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,953.21,685.34
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,941.9,677.74
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,926.97,667.85
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,908.96,658.63
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,887.34,646.93
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,860.66,630.46
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,830.72,611.66
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,796.46,589.41
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,759.31,564.56
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,717.01,534.89
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,672.46,502.86
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,625.01,468.66
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,575.92,432.13
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,522.75,391.39
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,468.91,348.75
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,412.84,302.96
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,355.01,254.62
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,296.51,204.63
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,239.63,156.09
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,183.02,110.23
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,129.52,71.13
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,77.97,42.82
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,44.11,32.48
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,39.06,28.15
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,33.95,23.56
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,26.5,16.72
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,18.96,7.94
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,9.82,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,11.62,1.48
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,23.82,14.74
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,29.65,20.39
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,38.56,28.45
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,42.42,31.95
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,64.76,36.63
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,116.04,62.23
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,171.25,101.78
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,227.36,147.73
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,288.33,199.36
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,344.89,247.74
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,402.02,295.58
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,456.81,340.83
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,511.18,384.37
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,562.84,423.72
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,613.03,460.58
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,659.81,494.26
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,704.57,525.47
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,743.51,550.46
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,779.03,571.8
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,812.06,592.69
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,842.05,611.4
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,867.71,625.9
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,889.95,638.07
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,906.91,648.46
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,920.3,656.63
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,928.35,660.51
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,932.77,662.19
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,932.71,663.18
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,929.07,661.95
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,920.94,657.88
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,909.17,651.5
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,891.71,641.41
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,870.78,629.02
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,844.52,613.02
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,815.14,594.82
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,781.09,574.26
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,744.29,550.76
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,703.03,521.92
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,659.68,490.91
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,613.0,457.49
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,564.81,421.89
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,512.67,381.57
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,459.45,339.24
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,404.21,294.64
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,349.34,249.14
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,292.71,201.7
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,237.83,155.58
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,182.8,111.33
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,127.29,70.6
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,77.22,42.74
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,47.67,35.38
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,42.01,30.55
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,36.25,25.41
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,28.08,17.92
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,19.77,8.43
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,10.24,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,14.09,2.62
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,28.73,18.74
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,35.9,25.63
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,42.96,32.06
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,48.07,36.63
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,69.22,42.02
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,116.45,65.67
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,168.53,102.03
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,224.6,146.24
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,279.73,190.73
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,334.49,234.69
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,390.51,278.1
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,444.42,319.57
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,498.36,359.52
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,548.72,395.24
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,598.22,429.04
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,643.68,461.13
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,687.35,491.36
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,729.65,520.29
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,770.33,547.09
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,803.21,568.77
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,833.07,588.57
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,858.24,606.0
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,879.99,621.27
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,896.89,632.41
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,910.25,641.43
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,918.3,646.43
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,922.74,649.22
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,922.73,650.57
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,919.16,649.72
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,906.97,643.41
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,891.45,634.98
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,874.26,626.68
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,853.74,616.08
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,829.45,601.62
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,801.95,584.89
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,769.27,565.4
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,733.89,542.64
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,694.35,515.3
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,652.53,485.62
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,606.85,452.98
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,559.71,418.24
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,509.75,379.55
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,457.8,338.26
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,402.98,294.23
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,348.57,249.31
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,292.99,202.75
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,238.79,157.14
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,180.84,110.33
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,129.27,72.5
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,79.14,44.19
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,48.42,36.03
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,42.8,31.23
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,37.08,26.12
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,28.51,18.32
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,19.76,8.47
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,10.24,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,12.04,1.18
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,24.63,15.5
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,30.41,21.26
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,36.19,26.69
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,43.63,33.43
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,65.13,38.15
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,115.28,62.88
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,169.95,102.18
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,226.13,149.01
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,287.29,201.94
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,343.83,250.99
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,401.36,299.82
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,456.78,346.24
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,511.84,390.85
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,564.46,431.47
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,615.91,469.74
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,663.42,504.82
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,708.89,537.46
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,749.87,566.23
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,787.89,591.31
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,821.91,614.15
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,852.81,634.82
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,879.57,651.65
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,902.89,666.14
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,920.96,678.2
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,935.35,687.9
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,944.68,694.33
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,950.26,698.39
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,950.76,699.18
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,947.5,697.58
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,937.97,692.03
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,924.77,684.25
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,907.79,674.95
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,887.19,663.16
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,861.8,648.31
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,833.03,630.95
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,799.52,609.53
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,763.06,585.5
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,722.34,555.48
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,679.16,523.01
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,631.78,487.48
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,582.59,449.54
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,530.15,407.97
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,476.64,364.22
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,420.56,317.0
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,364.4,268.47
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,303.74,215.67
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,246.2,165.19
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,188.43,116.66
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,133.41,74.79
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,79.58,43.63
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,45.82,35.14
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,41.08,30.89
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,33.35,23.8
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,26.23,17.02
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,19.06,8.32
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,9.82,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,12.09,0.91
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,24.75,15.71
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,30.57,21.57
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,39.6,29.97
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,43.45,33.54
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,64.87,37.95
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,117.36,64.27
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,173.91,105.63
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,231.49,154.05
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,294.0,208.53
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,352.29,259.37
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,411.39,309.64
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,467.74,356.62
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,523.62,401.39
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,576.97,441.82
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,629.05,479.52
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,677.41,514.23
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,723.68,546.27
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,765.51,573.47
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,804.42,596.79
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,839.15,618.11
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,870.69,637.16
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,898.06,653.89
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,921.89,668.29
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,939.92,677.95
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,954.17,685.25
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,962.84,689.59
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,967.67,691.61
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,967.79,693.13
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,964.09,692.27
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,952.84,686.59
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,937.96,678.57
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,920.11,668.2
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,898.64,655.43
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,871.66,638.95
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,841.41,620.17
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,806.86,598.31
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,769.43,573.75
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,726.96,544.09
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,682.29,512.13
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,634.18,477.48
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,584.45,440.57
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,530.86,398.93
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,476.67,355.59
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,419.15,309.08
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,362.43,261.8
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,303.88,212.38
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,247.18,164.23
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,190.16,117.7
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,132.73,74.7
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,80.98,45.05
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,48.63,36.84
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,43.35,32.27
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,38.03,27.42
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,29.42,19.44
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,20.66,9.29
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,10.67,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,13.31,1.08
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,27.13,17.65
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,34.39,24.86
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,41.56,31.6
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,45.98,35.67
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,65.94,40.43
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,115.15,65.45
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,172.51,107.12
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,226.55,151.69
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,283.23,200.32
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,339.36,248.33
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,396.67,296.09
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,452.01,341.47
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,507.26,385.15
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,558.78,423.98
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,609.31,460.58
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,656.4,494.33
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,701.68,525.77
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,742.7,552.34
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,781.26,576.05
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,815.61,596.61
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,846.99,615.01
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,873.16,630.39
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,895.97,643.6
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,914.02,655.06
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,928.52,664.36
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,937.67,669.58
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,943.19,672.59
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,943.32,673.61
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,939.84,672.43
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,930.56,667.62
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,917.73,660.57
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,900.47,651.06
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,879.72,639.19
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,853.5,623.58
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,824.06,605.65
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,790.51,585.63
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,754.19,562.64
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,713.38,534.33
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,670.31,503.64
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,622.67,469.58
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,573.53,433.27
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,522.14,394.11
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,469.64,352.69
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,413.22,306.77
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,357.21,259.86
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,300.02,211.27
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,244.39,163.7
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,188.48,117.79
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,132.14,75.3
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,80.94,45.33
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,47.76,36.24
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,42.49,31.65
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,37.15,26.77
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,28.55,18.74
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,19.79,8.61
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,10.24,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
