Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.25,0.51
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,26.37,16.94
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,36.78,26.94
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,45.44,35.04
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,51.22,40.34
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,70.96,45.88
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,117.42,69.65
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,169.11,106.7
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,221.9,150.1
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,277.61,197.74
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,335.36,246.86
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,391.7,293.89
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,446.13,338.8
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,500.77,382.46
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,552.63,422.68
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,603.85,461.12
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,647.81,493.24
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,692.19,524.68
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,733.83,552.64
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,773.43,578.38
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,807.1,600.2
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,837.89,619.99
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,864.39,635.98
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,887.66,649.8
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,905.46,661.31
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,919.76,670.63
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,929.23,675.57
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,935.16,678.31
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,935.33,679.15
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,931.95,677.78
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,925.39,673.1
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,915.08,666.04
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,898.22,657.33
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,877.86,646.27
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,852.76,630.96
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,824.37,613.28
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,790.58,592.65
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,753.96,569.27
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,713.24,540.5
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,670.2,509.31
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,623.27,475.09
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,574.73,438.59
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,522.69,397.58
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,469.8,354.72
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,413.58,308.6
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,358.18,261.78
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,300.42,212.33
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,244.14,163.82
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,188.09,117.36
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,135.16,77.31
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,79.8,43.83
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,45.55,34.46
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,40.18,29.76
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,34.73,24.77
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,26.89,17.4
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,18.94,7.99
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,9.82,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.92,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,26.29,16.84
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,33.99,24.48
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,41.56,31.59
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,46.74,36.36
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,66.49,41.51
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,114.54,65.59
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,167.38,103.36
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,224.79,150.48
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,281.4,198.71
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,337.29,246.12
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,394.48,293.35
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,449.41,338.13
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,504.34,381.36
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,555.33,419.45
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,605.52,455.47
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,652.31,488.25
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,697.3,518.64
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,740.62,546.56
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,782.27,571.75
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,816.36,592.86
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,847.41,611.93
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,874.04,628.19
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,897.27,642.28
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,915.27,654.33
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,929.63,664.2
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,939.02,669.69
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,944.71,672.94
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,945.39,674.44
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,942.37,673.69
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,931.85,666.91
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,917.8,657.96
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,900.94,649.8
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,880.56,639.27
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,854.64,624.11
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,825.46,606.58
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,792.13,585.72
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,755.97,562.23
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,714.91,534.04
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,671.57,503.44
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,624.38,469.91
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,575.61,434.09
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,523.84,394.76
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,471.25,353.38
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,414.59,307.54
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,358.71,260.88
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,301.41,212.21
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,245.65,164.47
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,189.21,118.02
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,136.03,77.91
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,80.94,44.5
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,46.28,34.95
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,40.94,30.3
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,35.53,25.36
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,27.3,17.66
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,18.93,7.85
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,9.82,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,12.09,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,24.62,15.35
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,31.56,22.31
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,38.41,28.76
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,42.95,32.96
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,62.14,37.64
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,114.83,65.16
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,168.26,103.31
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,222.65,148.08
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,279.67,196.94
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,335.72,244.87
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,392.93,292.57
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,449.42,339.16
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,504.43,383.23
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,556.06,422.69
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,606.65,460.01
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,654.08,494.5
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,699.69,526.74
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,739.41,554.62
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,776.12,579.56
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,810.32,602.41
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,841.58,623.22
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,867.63,640.0
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,890.38,654.57
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,908.88,667.29
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,923.86,677.76
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,932.64,682.89
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,937.81,685.73
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,938.51,686.75
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,935.62,685.51
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,930.32,683.06
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,921.1,678.04
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,904.48,669.16
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,884.27,657.86
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,858.45,641.38
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,829.3,622.55
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,796.29,600.56
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,760.36,576.28
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,719.61,546.81
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,676.37,514.93
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,629.39,480.35
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,580.71,443.47
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,528.71,403.06
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,475.61,360.43
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,419.73,314.2
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,363.91,266.71
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,303.92,214.72
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,247.02,165.02
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,189.46,117.06
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,134.73,75.3
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,81.61,43.74
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,44.84,33.83
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,40.1,29.69
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,32.45,22.78
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,25.34,16.06
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,18.16,7.27
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,9.39,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,11.7,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,23.85,14.7
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,30.44,21.39
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,36.97,27.59
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,40.83,31.19
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,63.35,38.54
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,113.02,62.81
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,167.42,101.85
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,222.8,147.97
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,280.6,198.16
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,339.74,249.28
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,397.38,298.16
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,452.87,344.78
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,508.1,389.74
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,560.34,431.1
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,611.54,470.41
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,659.09,506.15
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,704.69,539.56
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,746.45,569.51
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,785.72,595.92
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,820.45,619.47
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,852.09,640.85
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,878.8,657.83
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,902.05,672.46
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,919.99,684.56
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,934.25,694.28
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,944.36,699.95
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,950.7,703.19
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,951.48,704.19
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,948.49,702.78
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,938.8,696.97
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,925.46,688.8
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,908.31,678.99
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,887.57,666.73
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,862.05,650.18
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,833.17,631.26
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,799.5,609.79
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,762.88,586.01
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,722.11,556.4
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,678.91,524.24
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,631.71,488.9
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,582.8,451.25
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,530.24,409.02
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,476.72,364.83
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,420.71,318.04
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,364.75,269.96
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,304.49,217.23
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,247.51,167.03
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,189.84,118.54
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,135.12,76.34
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,82.5,44.72
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,45.64,34.83
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,37.21,27.39
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,32.42,22.95
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,25.31,16.19
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,18.15,7.24
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,9.39,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,11.73,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,23.9,14.73
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,30.08,21.13
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,36.24,27.02
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,40.53,31.03
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,63.42,38.74
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,113.57,63.28
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,168.33,102.82
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,224.07,149.56
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,282.16,200.41
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,341.63,252.71
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,399.46,302.81
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,454.74,349.76
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,509.73,394.99
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,562.3,436.12
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,613.7,474.87
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,661.32,510.68
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,706.98,544.13
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,747.5,573.17
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,784.89,598.62
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,819.14,622.24
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,850.35,643.72
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,876.64,660.52
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,899.55,675.0
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,917.72,687.32
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,932.26,697.27
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,941.34,702.27
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,946.73,704.87
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,947.09,705.63
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,943.75,704.23
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,935.75,699.76
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,924.0,692.79
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,906.47,681.57
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,885.37,667.92
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,859.47,651.22
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,830.22,632.08
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,795.98,610.22
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,758.88,586.05
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,717.53,555.94
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,673.8,523.2
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,626.29,487.29
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,577.17,449.16
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,524.77,407.48
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,471.49,363.78
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,415.58,316.56
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,359.85,268.23
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,300.22,216.02
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,243.91,166.25
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,186.99,117.57
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,132.98,75.3
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,81.0,43.66
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,43.88,33.41
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,35.97,26.35
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,31.57,22.2
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,24.46,15.44
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,17.28,6.49
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,8.96,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,10.47,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,21.34,12.48
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,27.21,18.57
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,35.96,26.77
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,40.29,30.82
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,59.05,35.1
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,108.68,59.2
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,162.77,98.22
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,217.7,144.35
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,277.62,196.69
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,333.56,246.19
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,390.46,295.62
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,445.23,342.15
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,499.69,386.95
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,551.52,427.67
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,602.2,466.09
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,649.59,501.77
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,695.06,535.1
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,736.16,564.46
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,774.53,590.0
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,808.6,612.31
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,839.61,632.39
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,866.16,649.34
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,889.29,663.93
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,907.57,676.28
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,922.21,686.28
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,930.97,692.68
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,936.0,696.68
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,936.85,697.45
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,933.98,695.84
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,923.71,688.22
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,909.91,678.36
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,893.18,668.77
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,872.95,656.78
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,848.03,640.57
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,819.83,622.04
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,786.55,599.54
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,750.41,574.91
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,710.91,546.2
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,669.02,515.09
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,622.38,480.48
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,574.08,443.58
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,522.9,402.53
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,470.76,359.58
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,415.45,313.58
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,358.42,264.95
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,301.15,215.22
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,245.16,166.25
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,189.16,119.04
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,136.05,77.88
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,83.8,45.8
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,45.53,34.73
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,37.12,27.25
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,32.36,22.79
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,24.87,15.7
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,17.28,6.29
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,8.96,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,10.08,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,20.56,11.74
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,28.81,19.97
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,35.18,26.05
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,39.13,29.77
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,57.6,33.76
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,107.82,58.1
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,162.18,97.42
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,220.8,146.64
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,278.02,196.84
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,334.7,247.04
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,392.13,296.89
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,447.17,343.53
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,501.91,388.38
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,554.0,428.9
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,604.93,466.99
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,652.26,502.24
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,697.61,535.07
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,738.62,562.93
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,777.12,586.79
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,811.55,608.85
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,842.87,628.66
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,869.66,645.32
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,893.01,659.64
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,911.1,671.78
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,925.51,681.57
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,934.83,686.75
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,940.38,689.54
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,940.84,690.42
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,937.52,688.91
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,928.38,682.58
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,915.58,673.88
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,898.53,663.43
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,877.9,650.57
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,852.08,634.17
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,822.96,615.43
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,789.17,594.31
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,752.51,570.94
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,712.01,542.23
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,669.1,510.74
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,622.2,476.47
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,573.62,439.82
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,522.11,399.06
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,469.61,356.25
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,413.91,310.21
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,358.29,262.87
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,301.85,213.98
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,246.47,165.61
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,186.61,115.34
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,132.47,73.4
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,79.89,41.26
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,40.67,30.17
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,36.22,26.21
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,31.79,22.07
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,22.86,13.82
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,16.48,5.48
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,8.54,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,10.46,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,21.21,12.02
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,30.64,21.3
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,39.73,29.76
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,47.94,37.24
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,66.99,44.28
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,113.1,70.25
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,160.97,105.76
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,207.07,138.1
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,273.86,190.33
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,330.03,239.25
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,386.89,287.74
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,442.0,334.08
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,496.71,378.64
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,548.39,419.55
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,598.79,458.21
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,645.89,494.33
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,691.02,528.2
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,732.2,557.49
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,770.18,582.55
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,804.64,605.92
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,836.08,627.15
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,862.62,643.74
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,885.78,658.01
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,904.15,670.35
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,918.89,680.33
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,929.01,687.32
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,935.42,691.93
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,936.35,692.9
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,933.52,691.84
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,925.57,687.76
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,913.86,681.17
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,897.19,670.55
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,876.9,657.49
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,852.13,641.61
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,823.93,623.26
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,791.11,602.5
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,755.33,579.38
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,715.0,551.9
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,672.11,520.93
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,625.25,485.72
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,576.58,448.09
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,524.89,406.18
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,471.99,362.13
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,416.85,315.62
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,361.58,267.71
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,304.07,217.15
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,247.4,166.95
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,190.23,118.14
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,135.46,75.15
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,78.26,39.04
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,37.61,27.73
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,33.44,23.98
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,29.29,20.07
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,23.17,14.2
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,17.09,5.76
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,8.11,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,10.55,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,21.49,12.32
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,29.36,20.4
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,35.32,26.14
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,39.73,30.28
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,58.79,34.62
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,109.97,59.31
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,165.47,99.76
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,225.46,150.61
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,284.09,202.68
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,341.86,254.57
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,400.4,306.24
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,456.8,354.89
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,512.86,401.71
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,565.94,444.75
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,617.77,485.42
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,666.21,522.3
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,712.6,556.61
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,755.08,587.47
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,794.84,614.15
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,830.34,638.54
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,862.71,660.73
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,890.13,678.09
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,914.02,692.96
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,933.38,706.47
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,948.99,717.51
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,959.04,723.42
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,965.24,726.8
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,966.67,728.08
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,964.24,726.86
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,955.44,720.3
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,942.89,711.26
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,926.41,700.34
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,906.21,686.91
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,880.98,670.3
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,852.2,651.15
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,817.82,627.69
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,780.38,601.94
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,739.27,572.43
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,695.53,539.65
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,647.72,503.69
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,598.03,465.25
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,544.75,422.09
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,490.29,376.82
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,433.55,329.12
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,376.63,279.9
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,317.44,227.55
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,259.2,175.8
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,196.77,122.59
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,139.96,77.93
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,84.59,43.61
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,41.83,31.32
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,37.35,27.38
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,32.9,23.23
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,25.49,16.17
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,18.04,6.14
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,8.54,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,10.67,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,20.63,11.45
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,28.91,19.92
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,35.35,26.08
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,39.32,29.82
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,57.92,33.78
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,109.74,58.62
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,166.14,99.06
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,226.4,149.07
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,285.33,200.01
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,343.11,250.32
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,401.7,300.22
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,458.21,347.52
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,514.32,392.94
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,567.4,433.95
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,619.18,472.5
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,667.81,508.22
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,714.4,541.45
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,755.93,570.11
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,794.2,594.53
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,829.02,617.47
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,860.72,638.21
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,887.89,654.94
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,911.57,669.34
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,929.9,681.18
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,944.5,690.67
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,953.57,695.27
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,958.83,697.5
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,959.83,698.44
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,957.04,697.03
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,948.68,692.42
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,936.56,685.41
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,918.92,674.5
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,897.64,661.2
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,872.04,645.01
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,843.08,626.49
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,809.29,605.98
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,772.53,583.13
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,731.5,554.63
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,688.0,523.12
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,639.97,488.18
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,590.2,450.88
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,537.66,409.67
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,484.13,366.4
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,427.59,320.07
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,371.08,272.35
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,312.96,222.4
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,253.22,170.74
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,195.26,122.01
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,140.16,79.16
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,86.21,45.59
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,44.1,33.17
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,39.32,28.98
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,31.72,22.09
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,24.58,15.29
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,17.38,5.37
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,8.96,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
