Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,10.24,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,21.66,12.15
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,27.21,18.38
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,32.83,23.8
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,36.93,27.65
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,55.94,31.8
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,108.67,57.24
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,169.09,101.5
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,226.02,149.48
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,284.94,201.42
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,343.02,252.56
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,401.8,303.07
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,458.61,351.2
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,514.96,397.38
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,568.22,439.02
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,620.11,478.13
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,668.8,514.56
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,715.39,548.46
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,757.78,578.56
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,797.31,604.63
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,832.28,628.55
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,864.06,650.25
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,891.74,667.84
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,915.87,683.0
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,934.53,695.54
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,949.41,705.65
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,959.61,711.32
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,965.92,714.5
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,966.98,715.4
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,964.14,713.83
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,954.19,707.84
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,940.52,699.77
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,923.27,688.55
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,902.36,674.91
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,877.34,658.81
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,848.82,640.26
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,815.12,617.7
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,778.39,592.91
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,737.06,563.91
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,693.1,531.6
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,645.57,496.61
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,596.17,459.14
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,543.18,416.94
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,489.03,372.6
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,431.94,325.22
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,374.75,276.39
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,316.09,225.49
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,258.34,174.86
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,196.39,122.2
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,139.95,77.78
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,84.84,43.33
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,40.96,30.42
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,36.47,26.47
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,31.99,22.32
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,25.04,15.66
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,16.58,4.52
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,8.54,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,10.24,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,21.65,11.99
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,28.1,19.15
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,34.57,25.34
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,38.58,29.14
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,57.44,33.2
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,110.32,58.73
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,167.63,99.93
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,228.55,150.39
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,288.25,201.71
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,346.69,252.12
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,405.93,301.87
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,463.08,349.01
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,519.8,394.1
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,573.75,434.67
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,626.4,472.63
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,675.32,506.07
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,722.11,536.68
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,763.89,563.03
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,802.29,584.93
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,837.86,606.33
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,870.3,625.54
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,897.73,641.44
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,921.66,655.1
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,940.24,666.72
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,955.06,676.1
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,965.18,681.92
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,971.46,685.43
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,972.08,686.3
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,968.86,684.92
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,959.6,680.91
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,946.56,674.51
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,929.3,664.91
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,908.35,652.92
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,882.18,637.47
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,852.63,619.69
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,818.25,599.4
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,780.91,576.84
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,738.6,548.63
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,693.92,517.38
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,645.89,483.63
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,596.14,447.49
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,542.67,406.68
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,488.34,363.89
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,431.55,318.45
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,374.84,271.58
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,313.79,220.38
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,255.9,171.06
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,197.4,122.67
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,142.05,80.09
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,88.74,47.14
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,42.75,31.57
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,37.63,27.13
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,32.47,22.41
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,24.95,15.35
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,17.36,4.5
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,8.96,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,10.67,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,20.64,10.78
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,27.33,18.12
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,33.99,24.39
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,41.73,31.43
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,60.49,35.87
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,111.4,60.28
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,167.24,99.66
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,223.69,145.49
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,282.65,195.11
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,342.79,245.7
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,401.54,294.01
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,458.23,339.94
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,514.72,384.14
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,567.9,423.92
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,619.95,461.45
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,668.4,496.16
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,714.88,528.57
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,757.37,557.48
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,797.24,582.61
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,832.65,605.65
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,864.95,626.61
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,892.33,643.08
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,916.2,657.27
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,935.13,669.21
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,950.33,678.86
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,959.53,685.66
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,964.89,690.12
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,966.0,691.56
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,963.28,690.66
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,953.75,685.81
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,940.51,678.62
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,923.04,668.03
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,901.95,655.11
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,876.06,639.29
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,846.82,621.14
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,812.84,600.39
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,775.93,577.44
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,734.45,548.98
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,690.59,517.68
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,642.59,483.59
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,592.91,447.17
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,539.99,407.12
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,486.24,365.03
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,429.6,319.23
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,371.5,270.93
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,312.73,221.14
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,255.49,172.08
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,197.65,124.0
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,142.97,81.69
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,89.98,48.53
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,43.47,32.34
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,38.39,27.9
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,33.28,23.2
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,25.37,15.71
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,17.38,4.01
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,8.96,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,10.67,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,20.68,10.77
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,26.93,17.97
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,33.19,23.97
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,40.87,31.04
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,59.67,35.62
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,109.88,59.97
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,164.88,99.43
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,221.11,145.98
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,279.93,196.56
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,340.13,248.33
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,398.89,297.76
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,454.87,344.21
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,510.65,388.92
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,563.87,429.54
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,616.01,467.85
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,665.09,503.81
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,712.25,537.45
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,754.31,566.94
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,793.57,592.52
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,829.14,616.21
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,861.67,637.77
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,889.26,655.05
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,913.41,670.02
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,932.29,682.52
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,947.46,692.69
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,957.96,698.52
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,964.68,701.95
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,965.79,702.91
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,963.08,701.5
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,954.82,696.85
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,942.79,689.8
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,925.65,678.88
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,904.87,665.61
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,879.17,649.31
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,850.04,630.65
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,816.17,609.66
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,779.32,586.39
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,738.04,557.91
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,694.24,526.21
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,646.78,491.75
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,597.5,454.93
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,544.19,413.25
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,489.88,369.57
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,432.98,323.25
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,376.11,275.52
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,317.13,225.18
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,256.85,173.33
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,198.52,124.4
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,143.13,81.14
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,89.04,47.05
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,44.95,33.76
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,36.53,26.39
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,31.73,21.95
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,24.6,15.1
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,17.44,3.5
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,8.96,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,10.67,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,20.7,10.54
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,27.36,18.31
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,34.0,24.67
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,38.35,28.78
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,60.55,36.37
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,110.71,60.76
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,165.91,100.39
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,222.38,147.44
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,281.56,198.8
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,341.74,251.3
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,400.63,301.78
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,457.53,349.39
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,514.28,395.26
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,567.78,436.49
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,620.2,475.38
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,669.06,511.55
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,715.99,545.36
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,758.27,574.16
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,797.74,598.84
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,833.5,622.77
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,866.2,644.56
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,893.53,661.42
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,917.39,675.93
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,936.36,688.55
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,951.62,698.81
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,961.76,704.41
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,968.09,707.59
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,969.22,708.87
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,966.53,707.74
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,957.39,702.45
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,944.52,694.77
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,927.85,685.69
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,907.5,674.15
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,881.87,657.68
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,852.84,638.85
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,819.0,616.43
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,782.19,591.81
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,740.6,562.87
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,696.53,530.87
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,648.36,495.67
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,598.44,458.15
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,545.51,417.35
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,491.53,374.34
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,434.5,327.49
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,377.54,279.27
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,316.59,226.46
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,258.45,175.51
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,199.99,126.24
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,144.53,82.67
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,90.22,47.99
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,45.0,33.96
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,36.58,26.54
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,31.78,22.08
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,24.21,14.8
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,16.58,2.41
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,8.54,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,9.39,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,19.85,9.67
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,26.34,17.47
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,32.85,23.74
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,37.34,28.0
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,57.03,32.65
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,109.51,58.23
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,166.61,99.72
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,227.63,150.96
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,287.6,203.38
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,346.08,254.3
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,405.46,304.58
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,463.11,352.74
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,520.4,398.96
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,574.48,440.62
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,627.32,479.85
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,676.92,516.67
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,724.44,551.06
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,767.0,579.54
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,806.2,603.92
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,842.15,628.23
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,874.96,650.37
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,901.95,667.32
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,925.35,681.87
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,944.58,694.69
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,960.04,705.11
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,969.92,710.91
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,975.91,714.24
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,977.08,715.9
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,974.37,715.1
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,965.17,710.08
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,952.19,702.61
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,935.35,692.06
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,914.79,679.06
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,888.5,662.41
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,858.79,643.35
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,824.65,622.3
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,787.5,598.88
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,745.66,570.13
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,701.35,537.91
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,653.26,502.67
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,603.39,465.03
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,549.75,423.35
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,495.11,379.48
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,437.64,331.84
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,380.23,282.86
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,318.69,229.71
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,259.98,178.23
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,200.99,128.0
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,145.06,83.57
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,89.96,47.8
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,43.36,32.8
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,38.56,28.51
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,30.99,21.57
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,23.4,14.21
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,15.73,1.29
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,8.11,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,9.39,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,18.21,8.17
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,26.32,17.5
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,32.8,23.79
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,37.28,28.05
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,56.92,32.77
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,108.81,58.29
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,165.52,99.73
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,225.99,150.82
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,285.46,203.17
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,343.9,254.49
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,403.28,305.29
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,460.48,353.27
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,517.34,399.18
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,571.49,440.72
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,624.42,479.7
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,673.17,515.47
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,719.87,548.75
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,762.78,577.95
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,802.74,603.37
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,838.37,625.99
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,870.83,646.35
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,898.22,663.24
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,922.06,677.77
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,940.93,690.81
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,956.02,701.46
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,966.34,707.7
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,972.78,711.49
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,973.53,713.01
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,970.36,712.07
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,962.38,708.01
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,950.52,701.42
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,933.5,691.12
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,912.74,678.32
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,886.53,661.8
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,856.82,642.81
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,822.3,621.16
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,784.74,597.16
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,743.5,569.24
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,699.64,537.27
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,651.24,501.83
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,600.98,463.92
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,547.87,421.9
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,493.57,377.69
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,435.59,329.78
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,377.57,280.32
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,318.56,228.95
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,260.52,177.78
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,201.49,127.02
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,141.68,79.12
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,85.86,42.94
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,37.73,27.7
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,33.55,23.98
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,29.41,20.07
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,22.37,13.22
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,15.33,0.17
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,7.26,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,8.54,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,18.07,7.74
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,23.73,15.2
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,29.47,20.79
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,32.84,24.06
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,56.04,31.36
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,108.87,57.07
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,165.77,98.52
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,223.46,147.32
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,283.25,199.96
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,342.11,251.53
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,401.71,302.25
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,458.85,350.08
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,515.53,395.8
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,569.57,437.05
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,622.25,475.58
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,671.22,511.28
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,718.08,544.43
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,761.92,572.96
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,802.51,597.83
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,837.81,621.64
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,869.93,643.3
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,897.59,660.72
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,921.63,675.74
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,941.01,688.63
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,956.61,699.15
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,966.56,705.12
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,972.62,708.63
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,973.83,710.09
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,971.12,709.11
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,961.99,704.01
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,949.08,696.51
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,931.77,687.16
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,910.75,675.34
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,885.17,659.37
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,856.09,640.94
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,821.82,619.77
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,784.52,596.24
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,743.08,568.2
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,699.05,536.24
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,650.96,501.14
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,601.04,463.59
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,548.02,421.84
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,493.87,377.88
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,436.31,330.5
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,378.72,281.56
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,319.53,230.19
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,261.38,179.04
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,199.65,126.38
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,143.39,81.4
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,88.08,45.3
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,40.14,29.94
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,35.2,25.48
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,30.25,20.79
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,22.81,13.52
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,15.33,0.0
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,7.26,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,8.54,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,18.08,7.3
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,23.73,15.08
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,29.45,20.66
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,33.23,24.29
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,53.22,28.72
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,109.59,57.61
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,166.51,99.01
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,224.18,147.68
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,284.01,200.22
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,342.8,251.64
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,402.33,302.23
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,459.62,349.67
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,516.51,394.75
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,570.81,435.35
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,623.8,473.04
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,673.61,507.69
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,721.35,539.45
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,764.62,566.07
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,804.68,589.04
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,840.96,612.16
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,874.07,633.11
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,902.11,651.27
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,926.6,667.09
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,945.62,680.19
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,960.85,690.95
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,971.3,697.38
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,977.84,701.37
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,978.62,702.7
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,975.45,701.62
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,967.5,697.98
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,955.67,691.85
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,938.56,681.92
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,917.67,669.52
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,891.38,653.5
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,861.59,635.06
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,827.78,614.95
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,790.87,592.42
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,748.68,564.64
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,703.94,532.73
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,655.33,497.99
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,604.85,460.74
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,551.2,419.82
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,496.5,376.63
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,438.88,329.69
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,381.2,281.12
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,321.13,229.52
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,262.22,178.16
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,203.03,127.91
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,143.29,80.35
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,87.88,44.35
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,39.36,29.0
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,34.38,24.58
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,29.4,19.93
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,22.38,13.05
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,14.09,0.0
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,7.26,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,8.54,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,18.08,6.83
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,24.15,15.4
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,30.27,21.37
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,34.42,25.34
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,54.83,30.14
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,107.3,56.29
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,167.51,100.89
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,225.06,149.68
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,284.85,202.43
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,343.22,253.81
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,402.38,304.52
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,459.62,352.73
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,516.48,398.93
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,569.82,440.21
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,621.84,478.96
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,671.2,515.35
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,718.51,549.21
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,761.16,576.94
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,801.0,601.21
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,836.36,623.61
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,868.54,643.73
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,896.6,661.01
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,921.1,675.88
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,940.13,688.5
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,955.36,698.73
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,965.34,704.59
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,971.41,707.99
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,972.64,709.7
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,969.94,708.93
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,960.5,703.78
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,947.29,696.21
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,930.45,687.32
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,909.89,675.9
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,884.34,659.95
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,855.3,641.75
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,821.44,620.52
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,784.54,596.94
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,743.45,569.07
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,699.74,537.13
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,651.62,501.93
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,601.67,464.28
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,548.65,422.28
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,494.42,378.08
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,436.72,330.51
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,378.98,281.43
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,320.11,230.27
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,262.11,179.2
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,202.71,128.44
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,142.76,80.36
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,87.26,43.83
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,37.73,27.68
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,33.13,23.52
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,28.54,19.17
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,21.5,12.21
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,14.45,0.0
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,6.83,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
