Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,8.11,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,17.15,5.62
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,23.72,14.91
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,30.3,21.28
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,34.46,25.25
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,55.36,30.18
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,108.26,56.48
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,168.98,101.12
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,227.2,149.92
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,287.77,202.62
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,347.19,254.56
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,407.55,306.08
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,465.22,354.52
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,522.54,401.06
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,577.3,443.41
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,630.78,483.27
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,680.8,520.07
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,728.73,554.32
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,771.24,583.14
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,810.04,608.11
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,846.07,630.73
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,878.96,651.03
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,907.28,668.4
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,932.08,683.38
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,951.45,695.86
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,967.04,705.95
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,976.97,711.0
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,983.02,713.63
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,984.25,714.36
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,981.58,712.67
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,973.55,708.17
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,961.59,701.17
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,944.09,691.44
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,922.85,679.24
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,896.65,662.61
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,866.96,643.58
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,831.98,621.87
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,793.99,597.86
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,751.63,570.36
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,706.78,538.79
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,658.1,503.54
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,607.61,465.88
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,551.35,421.96
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,495.39,377.04
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,438.0,330.26
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,379.68,281.33
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,318.0,229.39
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,257.88,178.49
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,200.03,130.02
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,145.91,87.31
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,94.49,54.04
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,51.89,39.95
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,44.37,33.22
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,36.67,26.06
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,23.71,13.87
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,12.49,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,6.83,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,9.82,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,17.9,5.45
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.91,18.44
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,39.68,29.43
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,46.86,36.15
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,67.77,43.28
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,114.35,67.68
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,167.47,105.92
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,221.7,150.38
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,279.42,199.3
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,336.45,247.91
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,397.18,298.38
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,453.32,344.69
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,509.89,389.99
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,563.15,430.69
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,615.45,469.31
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,664.35,505.28
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,707.02,536.07
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,749.69,565.01
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,790.17,591.15
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,825.49,613.11
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,857.97,632.95
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,884.12,648.62
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,896.68,655.22
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,915.92,667.72
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,931.87,678.06
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,928.9,674.64
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,931.94,675.43
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,932.55,676.03
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,929.81,674.54
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,924.34,671.36
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,906.65,660.18
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,897.57,654.85
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,876.69,641.56
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,839.99,616.39
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,801.73,590.0
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,767.74,568.09
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,731.79,544.38
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,688.65,513.94
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,644.86,482.58
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,598.7,450.04
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,549.02,414.18
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,501.01,377.87
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,452.58,340.34
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,399.91,299.3
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,348.87,258.61
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,297.96,217.06
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,247.75,175.44
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,196.51,134.55
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,149.64,98.84
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,104.38,67.82
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,63.54,49.49
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,51.3,38.82
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,38.7,27.53
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,24.58,14.36
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,10.1,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,5.55,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,9.39,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,17.1,4.13
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.57,18.84
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.89,29.5
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,50.53,39.25
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,72.06,47.17
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,117.48,71.24
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,169.92,108.62
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,223.59,151.86
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,280.99,199.39
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,304.79,226.19
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,303.21,229.81
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,356.55,270.47
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,415.44,314.46
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,451.19,339.92
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,484.5,362.79
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,509.37,379.5
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,530.77,393.27
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,555.46,408.52
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,578.32,422.11
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,603.21,439.2
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,627.12,455.5
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,753.84,545.12
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,880.37,631.17
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,899.14,642.82
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,914.87,653.55
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,911.13,649.43
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,903.05,642.71
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,903.56,643.91
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,901.04,643.08
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,895.75,641.12
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,887.32,637.07
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,869.57,627.24
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,849.08,615.55
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,807.52,588.02
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,766.5,560.51
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,733.47,539.66
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,698.94,517.33
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,652.64,485.12
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,606.99,452.89
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,562.74,422.16
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,518.56,390.74
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,464.43,351.37
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,417.63,316.49
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,369.16,280.01
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,322.55,244.1
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,274.77,206.19
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,229.54,169.97
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,183.93,134.08
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,142.16,102.0
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,103.04,73.54
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,68.33,54.05
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,50.37,38.32
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,31.77,21.78
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,19.01,9.8
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,5.97,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,2.99,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,7.68,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,13.95,1.65
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,27.98,18.45
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,41.69,31.31
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,53.14,41.88
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,75.8,52.39
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,117.92,76.36
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,166.99,111.79
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,217.8,152.7
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,276.06,200.73
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,330.34,245.66
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,387.79,292.32
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,442.5,335.62
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,498.22,378.23
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,551.3,417.7
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,604.51,456.0
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,653.19,490.59
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,700.72,523.47
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,752.1,558.43
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,800.13,589.55
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,835.68,612.02
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,868.31,632.5
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,886.87,642.85
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,912.42,657.87
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,931.8,669.69
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,947.75,679.4
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,947.36,677.86
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,942.42,673.66
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,943.03,674.5
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,940.27,673.22
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,935.2,670.98
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,926.57,666.51
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,909.16,657.35
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,888.55,646.13
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,857.43,626.02
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,818.17,599.55
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,783.56,577.9
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,746.89,554.31
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,700.24,522.06
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,653.46,489.13
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,606.26,456.25
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,555.36,419.85
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,502.47,380.1
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,451.2,340.72
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,398.42,300.56
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,347.42,260.62
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,293.63,217.63
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,242.0,176.16
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,193.3,137.46
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,148.91,103.42
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,106.19,73.65
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,70.14,55.61
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,53.24,40.79
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,36.09,25.46
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,21.6,11.75
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,6.83,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.41,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,7.26,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,13.61,0.49
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,27.94,18.0
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,42.35,31.34
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,54.49,42.35
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,77.65,53.31
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,119.15,77.02
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,167.47,111.45
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,216.92,150.32
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,270.49,193.34
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,327.47,238.82
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,384.02,282.91
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,437.92,323.83
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,492.96,364.05
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,544.33,400.16
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,595.33,434.63
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,643.12,466.1
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,689.93,495.81
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,734.21,523.45
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,781.39,552.06
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,816.9,572.16
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,849.79,589.53
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,863.55,594.74
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,880.48,601.71
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,899.51,614.66
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,915.44,625.69
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,908.61,623.01
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,897.0,617.43
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,897.05,620.07
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,894.07,620.56
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,902.21,627.85
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,905.49,631.89
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,887.6,622.07
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,866.71,610.39
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,822.43,582.75
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,777.03,553.93
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,743.26,533.7
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,706.05,510.65
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,657.1,477.84
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,609.21,445.16
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,564.67,415.42
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,520.19,384.82
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,469.14,348.59
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,415.11,309.32
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,366.63,273.09
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,320.08,237.47
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,271.4,199.76
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,225.85,164.13
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,180.51,129.07
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,139.16,97.88
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,100.16,69.99
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,65.94,51.09
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,48.27,35.83
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,30.29,20.06
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,17.48,8.09
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,4.27,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,5.97,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,11.3,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,26.55,16.43
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,41.39,29.94
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,54.87,41.95
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,76.72,52.63
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,115.84,75.65
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,161.38,107.73
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,207.71,143.6
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,258.23,183.68
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,308.6,223.34
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,361.86,264.36
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,416.52,306.14
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,468.81,345.17
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,517.76,381.16
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,566.69,416.24
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,612.9,449.56
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,658.43,481.86
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,702.45,511.99
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,745.93,541.26
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,781.04,565.34
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,813.91,587.79
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,831.82,598.21
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,845.18,605.65
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,863.63,618.49
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,879.22,629.42
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,876.72,627.57
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,870.15,623.19
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,870.17,623.86
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,867.31,622.62
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,860.33,619.08
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,850.5,613.64
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,833.41,603.98
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,813.76,592.55
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,778.02,568.47
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,742.65,544.42
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,709.8,523.42
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,675.57,501.05
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,633.06,471.22
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,590.7,441.1
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,547.14,410.58
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,503.67,379.46
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,451.36,341.26
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,406.67,307.79
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,358.91,271.14
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,313.02,235.25
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,267.08,198.75
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,223.14,163.43
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,178.19,127.84
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,137.13,96.31
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,99.09,68.86
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,64.94,50.45
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,48.01,35.74
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,31.04,20.76
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,17.87,8.25
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,4.27,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,6.83,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.4,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,26.1,16.21
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,39.5,28.64
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,50.29,38.47
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,73.22,48.76
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,113.87,71.63
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,161.7,105.91
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,214.18,147.77
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,267.97,191.63
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,288.51,214.56
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,282.96,214.22
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,320.35,242.88
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,358.18,271.02
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,392.65,295.51
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,434.16,324.4
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,466.38,346.65
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,498.24,368.3
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,524.94,385.95
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,550.77,402.76
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,574.88,419.34
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,598.12,435.24
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,730.65,529.41
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,862.8,619.42
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,881.12,630.7
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,896.4,640.89
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,895.49,639.37
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,890.47,635.01
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,891.43,637.68
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,889.32,638.33
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,877.3,631.02
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,862.45,621.89
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,845.38,611.48
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,825.64,599.21
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,790.72,575.98
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,753.89,551.27
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,721.42,530.73
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,687.42,508.7
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,644.58,478.84
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,601.75,448.56
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,558.04,418.06
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,514.31,386.85
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,433.84,327.71
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,369.13,279.6
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,327.31,247.96
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,285.05,215.04
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,257.71,192.16
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,226.6,165.38
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,180.95,129.42
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,139.37,97.63
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,99.82,69.27
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,65.1,50.78
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,47.99,35.78
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,31.02,20.7
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,17.84,8.02
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,5.55,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,10.52,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.53,14.84
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,38.62,27.98
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,50.81,39.07
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,74.37,50.58
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,113.9,73.4
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,161.15,107.14
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,209.83,145.85
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,262.62,188.75
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,318.24,233.6
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,373.83,277.47
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,427.0,319.05
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,481.33,360.15
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,532.73,397.34
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,584.06,433.19
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,631.38,465.68
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,677.72,496.56
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,714.5,520.2
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,747.79,541.03
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,782.19,562.7
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,814.37,582.56
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,835.58,595.03
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,852.98,605.02
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,871.65,617.62
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,887.43,628.34
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,888.38,629.38
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,885.59,628.12
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,886.52,629.58
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,884.45,629.08
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,880.95,628.46
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,874.18,625.68
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,856.75,616.1
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,836.56,604.68
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,801.3,581.5
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,764.72,557.22
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,730.22,535.78
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,695.59,513.7
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,652.26,483.8
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,608.96,453.44
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,564.14,422.36
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,519.3,390.51
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,471.3,355.61
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,424.21,320.47
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,374.11,282.13
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,321.98,241.45
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,274.24,203.4
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,228.84,166.78
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,182.55,130.29
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,140.42,98.04
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,100.51,69.56
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,65.33,51.18
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,48.01,35.92
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,31.02,20.75
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,17.83,7.78
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,4.27,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,5.97,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.88,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,24.26,14.49
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,37.35,26.83
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,47.5,36.15
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,71.01,46.43
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,112.71,70.13
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,164.38,107.67
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,214.99,148.71
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,269.82,194.42
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,324.3,239.53
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,381.86,286.11
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,436.5,329.98
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,492.07,373.23
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,544.63,412.22
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,596.87,449.68
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,645.34,484.37
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,692.61,517.38
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,741.08,551.29
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,783.11,579.19
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,818.4,601.23
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,850.9,621.28
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,872.16,633.81
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,889.05,643.55
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,907.76,655.54
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,923.15,665.41
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,938.81,675.87
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,938.16,675.81
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,939.22,676.78
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,936.82,675.59
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,927.35,669.89
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,914.55,662.14
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,897.56,653.0
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,877.38,641.76
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,845.04,621.05
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,816.95,602.28
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,782.77,580.33
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,746.39,556.46
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,702.38,525.52
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,657.53,493.5
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,610.18,460.16
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,562.22,425.5
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,509.78,385.78
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,458.35,345.96
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,400.65,301.18
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,348.55,259.54
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,293.61,215.22
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,242.6,173.72
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,192.22,133.41
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,146.42,98.2
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,101.77,67.48
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,65.38,50.99
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,48.9,36.57
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,33.23,22.57
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,19.32,8.53
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,5.12,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,8.11,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,15.22,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,25.0,15.05
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,35.37,25.19
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,43.86,33.09
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,69.85,44.14
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,113.52,68.37
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,164.93,105.67
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,217.98,149.36
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,274.94,197.66
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,330.85,244.82
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,389.39,293.1
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,446.34,339.5
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,502.25,383.76
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,555.48,423.92
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,608.25,462.38
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,657.18,497.46
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,704.71,530.56
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,741.62,555.07
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,774.03,575.94
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,809.29,599.34
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,841.99,620.38
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,862.42,632.21
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,878.4,641.16
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,896.96,652.85
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,912.39,662.5
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,922.26,668.6
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,920.21,667.03
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,920.74,667.71
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,917.99,666.27
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,916.37,665.78
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,920.76,669.29
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,903.03,658.27
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,882.06,645.29
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,841.85,619.41
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,807.54,595.84
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,772.93,573.86
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,736.29,550.01
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,688.14,516.02
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,640.29,481.75
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,593.64,448.9
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,543.07,412.42
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,491.63,373.6
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,441.4,334.85
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,389.11,294.81
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,338.69,255.14
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,286.77,213.14
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,237.87,173.15
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,188.7,133.49
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,143.2,98.11
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,100.86,68.25
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,64.58,50.5
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,47.74,35.7
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,31.73,21.34
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,18.17,7.3
