Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,4.27,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,6.4,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,12.8,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,22.9,13.27
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,33.29,23.48
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,39.85,29.7
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,64.43,38.19
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,110.55,63.77
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,163.52,102.69
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,217.73,147.71
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,277.79,198.77
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,334.78,246.91
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,393.86,295.45
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,450.14,341.05
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,506.87,385.47
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,558.82,425.0
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,611.14,463.51
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,659.62,498.13
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,706.51,530.67
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,749.5,558.58
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,790.28,583.37
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,825.82,606.7
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,858.49,628.09
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,884.18,643.61
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,906.24,656.79
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,925.41,669.01
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,941.06,679.04
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,948.55,683.0
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,952.27,684.68
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,953.34,685.71
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,950.81,684.55
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,942.85,680.39
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,931.32,673.99
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,914.01,663.53
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,893.28,650.87
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,865.34,633.72
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,834.66,614.65
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,800.82,594.19
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,764.36,571.68
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,727.89,546.46
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,683.12,514.69
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,634.67,480.62
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,585.07,444.67
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,530.7,404.01
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,476.1,361.93
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,419.48,316.97
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,363.93,271.5
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,305.48,223.11
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,250.87,177.34
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,195.88,132.05
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,145.48,92.39
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,94.84,57.7
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,54.69,42.12
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,41.81,30.69
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,30.72,20.52
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,18.21,6.81
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,5.97,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,5.97,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,11.95,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,22.17,12.59
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,35.0,25.07
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,42.72,32.36
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,68.28,41.9
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,114.22,68.05
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,167.31,107.2
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,221.57,152.1
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,279.7,201.38
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,336.74,249.4
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,397.74,299.3
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,454.22,345.04
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,511.28,389.79
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,565.63,430.33
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,619.26,468.92
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,669.29,505.05
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,712.98,536.05
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,756.76,566.77
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,798.56,594.17
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,835.1,617.11
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,868.84,638.05
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,889.62,650.67
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,917.48,668.06
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,924.98,673.0
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,940.93,683.74
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,956.87,694.83
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,955.49,694.69
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,956.51,695.99
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,954.03,695.07
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,952.14,693.27
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,946.26,688.94
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,928.44,679.26
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,907.26,667.39
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,872.43,644.99
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,835.51,621.09
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,805.68,601.95
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,767.9,577.01
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,722.13,544.67
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,675.48,511.18
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,626.54,476.37
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,576.94,440.18
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,522.66,398.84
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,469.1,357.07
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,413.14,313.09
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,354.99,266.33
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,299.24,220.61
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,246.71,176.97
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,193.64,133.84
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,145.37,96.14
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,98.73,63.62
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,58.59,45.67
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,43.77,32.5
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,30.58,20.42
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,15.46,4.36
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,11.1,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.5,12.65
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.69,24.73
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,46.14,35.35
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,73.49,46.35
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,119.82,73.34
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,173.41,113.12
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,227.81,158.12
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,286.38,207.68
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,344.21,256.29
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,404.12,305.25
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,461.9,351.73
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,521.01,397.68
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,574.76,437.6
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,627.33,475.28
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,676.97,511.04
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,725.24,544.99
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,769.74,574.54
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,812.24,601.71
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,848.95,626.17
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,882.89,648.75
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,897.53,657.25
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,914.17,667.26
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,933.45,680.36
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,940.12,685.22
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,945.78,689.91
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,937.4,684.26
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,937.86,685.18
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,935.08,683.9
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,932.86,683.63
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,926.93,680.9
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,908.27,668.85
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,886.61,654.78
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,847.78,628.29
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,807.5,600.59
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,772.17,577.87
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,735.06,553.46
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,689.03,522.13
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,644.95,491.47
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,597.8,457.61
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,550.5,422.88
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,502.47,386.25
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,453.86,348.25
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,399.56,306.05
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,347.19,264.32
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,296.75,222.35
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,246.47,179.73
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,194.08,136.74
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,146.52,99.25
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,100.82,65.85
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,58.25,45.36
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,43.14,31.91
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,29.88,19.75
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,15.1,3.35
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,10.24,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,23.17,13.16
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.77,26.83
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,46.66,36.21
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,73.73,47.95
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,114.79,75.88
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,151.79,106.94
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,208.07,149.23
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,283.76,209.32
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,340.35,257.09
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,399.71,305.84
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,456.66,351.85
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,514.44,396.8
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,567.69,436.19
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,619.39,472.92
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,668.7,508.74
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,716.73,542.83
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,754.85,567.78
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,789.07,589.49
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,824.22,614.11
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,856.83,636.16
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,877.26,648.8
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,886.89,653.57
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,905.7,666.95
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,921.47,678.21
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,916.42,673.14
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,906.91,665.27
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,906.86,666.22
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,903.75,665.06
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,900.3,664.35
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,893.54,661.37
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,874.93,650.48
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,853.57,637.67
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,814.16,610.38
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,773.34,581.89
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,739.37,559.49
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,703.89,535.58
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,661.29,506.09
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,618.38,475.89
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,572.37,442.58
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,526.38,408.6
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,481.21,373.96
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,435.44,338.0
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,383.44,297.49
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,333.43,257.61
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,285.88,217.92
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,238.21,177.3
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,187.76,135.97
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,141.0,98.82
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,98.79,67.17
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,58.57,46.37
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,42.59,31.87
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,28.85,19.05
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,14.76,2.27
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,11.95,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,22.72,12.53
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,33.64,24.02
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,41.07,31.19
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,70.34,41.94
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,118.93,70.3
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,175.33,113.27
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,232.71,162.44
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,295.92,217.67
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,355.38,269.71
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,416.85,322.1
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,475.61,370.83
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,534.66,417.99
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,588.41,458.86
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,642.52,498.38
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,693.15,534.92
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,742.02,569.11
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,783.39,596.25
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,821.34,619.88
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,857.82,642.65
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,891.36,663.25
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,915.71,677.61
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,936.03,689.36
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,955.16,701.72
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,970.78,711.86
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,976.02,714.44
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,977.36,714.64
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,977.86,715.36
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,974.79,713.86
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,974.74,713.52
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,970.32,710.36
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,952.32,699.74
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,930.77,686.85
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,898.58,666.78
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,863.85,644.87
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,837.35,629.36
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,798.73,605.22
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,752.89,573.38
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,705.57,539.67
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,655.5,503.92
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,604.3,466.29
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,549.44,424.06
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,493.89,380.12
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,435.18,333.1
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,377.62,285.56
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,317.94,235.19
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,260.29,185.64
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,202.21,136.66
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,148.93,93.84
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,97.18,57.62
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,51.84,39.9
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,39.32,28.66
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,27.94,18.0
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,14.04,0.59
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,10.24,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.99,10.89
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,34.43,24.69
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,42.61,32.57
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,71.84,43.98
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,118.27,71.48
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,172.79,112.92
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,228.51,160.35
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,288.13,212.15
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,349.14,264.3
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,410.59,315.4
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,468.72,363.35
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,527.32,410.12
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,582.64,452.15
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,634.39,490.21
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,684.34,526.94
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,732.63,561.59
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,772.15,588.64
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,807.86,611.93
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,843.71,636.41
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,876.77,658.9
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,901.83,674.99
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,923.23,688.65
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,942.41,701.87
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,958.15,712.88
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,965.11,716.71
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,968.38,718.2
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,969.3,719.35
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,966.7,718.24
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,972.54,722.94
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,960.62,715.71
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,942.37,704.12
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,920.69,690.35
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,893.14,672.62
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,862.56,652.75
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,826.91,630.15
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,788.67,605.18
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,747.05,575.68
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,703.07,543.83
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,653.51,507.63
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,602.82,469.63
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,548.51,427.15
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,493.18,382.74
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,434.88,335.39
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,377.65,287.52
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,317.66,236.46
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,260.13,186.7
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,202.13,137.72
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,148.94,94.79
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,97.26,58.24
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,52.06,40.41
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,38.98,28.56
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,27.18,17.4
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,13.66,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,10.24,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.65,10.27
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,33.75,24.03
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,41.59,31.61
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,72.63,43.39
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,121.31,72.38
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,178.36,116.12
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,236.12,165.85
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,299.77,221.69
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,360.41,274.38
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,423.51,327.67
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,482.91,377.17
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,542.58,425.17
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,597.03,466.77
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,651.77,506.95
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,702.26,543.88
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,750.96,578.51
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,789.36,604.01
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,831.02,630.88
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,859.39,648.28
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,892.8,669.11
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,923.88,688.17
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,940.56,697.5
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,960.04,708.5
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,976.05,717.17
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,978.22,717.17
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,976.21,714.62
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,976.18,714.93
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,972.64,713.01
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,972.36,712.3
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,967.87,708.88
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,949.25,698.68
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,927.25,686.3
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,890.01,662.23
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,857.66,641.0
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,820.63,615.82
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,781.34,588.74
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,735.87,556.97
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,689.15,523.71
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,639.52,488.51
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,589.22,451.88
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,536.21,412.28
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,482.62,370.97
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,425.21,325.42
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,369.44,279.94
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,312.71,232.52
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,257.21,185.21
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,197.52,135.9
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,146.41,95.33
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,97.16,60.05
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,53.11,40.96
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,38.66,27.99
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,27.04,16.99
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,13.63,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,8.54,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.58,9.78
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,33.21,23.41
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,44.41,33.97
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,75.11,46.53
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,121.07,73.99
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,176.15,115.51
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,232.22,163.04
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,292.37,214.91
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,351.6,265.41
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,414.62,317.42
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,472.59,364.61
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,531.09,410.56
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,585.91,451.52
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,639.56,490.09
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,690.09,526.47
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,739.11,560.87
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,776.66,585.91
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,809.53,607.16
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,845.84,631.73
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,879.48,654.41
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,893.42,662.57
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,910.86,673.26
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,930.69,686.55
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,947.35,697.78
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,944.24,694.71
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,936.78,688.26
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,937.57,689.43
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,935.12,688.42
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,915.96,675.77
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,893.86,661.17
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,875.01,650.46
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,853.5,637.77
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,822.24,616.88
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,790.26,595.61
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,755.16,572.66
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,718.51,548.19
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,682.38,523.14
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,643.99,495.88
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,596.13,461.29
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,548.21,425.87
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,506.72,394.86
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,461.76,359.88
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,406.11,315.24
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,352.4,271.13
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,302.76,228.44
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,250.74,182.58
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,194.75,135.77
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,143.98,95.04
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,95.75,59.39
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,52.96,41.14
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,36.52,26.26
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,25.57,15.67
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,12.87,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,7.68,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,20.17,9.06
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,33.14,23.39
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,42.82,32.65
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,76.71,48.35
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,122.5,76.97
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,176.4,118.64
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,231.52,165.68
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,291.04,217.39
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,349.27,267.48
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,409.98,318.19
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,468.15,366.01
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,527.45,413.04
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,580.8,453.95
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,632.79,492.4
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,683.31,528.88
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,732.53,563.37
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,770.07,588.17
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,803.24,609.36
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,839.44,634.07
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,873.12,656.32
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,897.08,670.65
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,910.15,677.4
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,929.77,689.3
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,946.24,698.81
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,943.56,695.31
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,936.52,688.95
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,936.35,689.26
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,932.98,687.43
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,930.06,686.8
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,923.59,683.81
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,904.14,671.31
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,881.79,656.86
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,840.53,628.35
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,797.3,598.32
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,761.8,575.21
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,724.72,550.52
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,675.76,515.58
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,627.5,480.66
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,580.61,447.16
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,533.86,413.01
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,482.14,373.71
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,426.17,330.5
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,374.07,289.96
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,324.15,250.21
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,273.83,209.46
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,226.35,170.49
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,177.63,130.88
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,133.45,95.79
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,92.52,65.1
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,56.9,44.39
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,37.87,27.33
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,19.8,10.7
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,10.08,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,5.97,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.56,7.34
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,31.47,21.8
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.91,32.6
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,74.25,47.46
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,93.21,65.76
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,84.81,66.84
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,166.37,123.57
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,283.23,211.74
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,339.68,258.84
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,398.8,306.91
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,455.84,352.4
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,514.1,397.2
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,568.21,436.81
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,622.07,474.75
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,672.63,509.98
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,722.16,543.46
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,775.24,579.49
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,824.62,610.14
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,861.55,631.85
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,895.56,651.53
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,919.88,664.81
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,940.23,675.61
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,959.83,688.72
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,975.88,699.66
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,980.62,702.2
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,981.41,702.43
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,981.74,704.45
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,978.47,704.18
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,970.25,700.76
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,958.44,695.04
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,940.35,685.2
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,918.86,673.06
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,898.48,661.55
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,864.02,640.44
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,827.06,618.63
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,787.64,594.42
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,742.89,563.77
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,696.55,531.22
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,647.52,496.54
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,595.53,458.68
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,539.9,417.05
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,484.32,374.04
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,425.57,327.07
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,368.37,279.94
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,309.15,230.25
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,252.93,182.26
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,195.81,134.59
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,144.13,93.24
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,91.66,55.95
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,50.13,38.43
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,35.24,24.94
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,23.2,13.21
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,12.8,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
