Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.51,4.7
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,30.76,21.12
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.87,31.65
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,74.1,46.74
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,118.96,75.43
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,175.0,118.47
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,228.77,163.58
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,287.21,213.29
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,345.68,262.19
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,407.77,312.64
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,466.0,359.32
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,525.24,405.16
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,581.47,446.71
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,637.89,486.95
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,688.57,522.38
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,737.9,555.84
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,787.81,588.13
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,829.75,612.93
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,866.7,636.07
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,900.74,657.16
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,926.7,671.63
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,948.87,683.66
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,968.12,695.19
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,983.79,704.54
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,989.58,707.01
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,991.46,707.23
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,992.23,707.67
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,989.33,705.93
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,980.91,701.45
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,968.86,694.8
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,949.59,683.61
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,926.89,670.28
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,906.1,658.65
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,871.48,637.8
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,834.58,616.08
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,795.15,592.19
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,748.16,560.29
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,699.92,526.83
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,651.17,493.43
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,599.26,456.64
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,542.52,414.2
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,486.25,370.82
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,427.01,324.48
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,369.46,277.99
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,309.53,228.72
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,253.11,181.46
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,192.98,132.02
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,141.75,91.45
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,92.62,57.16
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,52.07,39.76
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,36.28,25.6
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,23.16,12.82
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,12.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,14.53,3.4
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,29.57,19.86
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,37.51,27.54
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,72.08,41.32
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,120.82,72.11
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,176.97,115.52
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,233.96,163.48
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,295.15,215.33
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,356.15,265.97
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,417.47,315.04
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,476.39,360.33
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,535.85,403.86
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,591.45,442.64
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,646.45,479.2
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,693.19,510.34
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,741.83,541.71
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,786.03,568.12
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,827.97,592.25
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,864.6,614.51
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,898.27,634.86
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,925.43,651.12
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,949.03,665.23
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,968.45,678.15
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,984.25,688.97
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,992.12,695.05
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,996.12,698.92
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,996.86,701.66
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,993.85,702.06
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,984.26,698.99
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,971.01,693.47
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,952.74,683.53
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,930.96,671.31
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,901.19,654.26
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,868.55,635.09
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,832.81,614.4
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,801.7,596.5
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,756.5,567.06
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,709.5,534.83
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,658.44,499.38
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,606.27,462.01
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,550.08,419.59
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,493.43,375.56
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,433.11,328.05
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,374.13,280.07
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,313.46,229.25
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,255.85,180.25
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,196.81,131.5
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,143.15,89.0
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,91.92,53.68
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,49.31,37.01
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,32.8,22.35
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,21.76,11.23
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,11.95,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,14.14,2.4
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,28.74,18.86
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,36.72,26.49
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,72.31,40.64
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,120.72,71.0
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,176.46,113.64
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,233.16,160.61
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,294.1,211.51
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,355.67,262.51
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,417.78,312.53
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,476.69,358.89
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,536.17,404.04
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,591.92,444.45
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,646.97,482.94
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,693.44,514.61
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,741.72,546.49
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,786.02,572.84
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,828.06,597.06
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,865.18,619.63
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,899.37,640.2
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,923.5,653.04
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,943.54,663.37
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,962.67,675.2
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,978.24,684.9
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,982.45,686.37
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,982.62,685.56
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,983.29,687.21
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,980.34,686.69
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,970.51,682.52
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,957.14,676.13
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,938.93,667.97
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,928.97,664.99
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,895.62,645.41
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,859.87,624.12
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,823.17,602.77
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,784.06,578.99
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,737.62,547.73
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,692.72,516.76
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,642.05,482.07
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,590.63,445.74
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,534.88,404.25
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,479.45,361.79
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,420.67,316.83
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,363.64,271.66
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,304.59,223.29
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,248.54,176.53
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,188.86,127.85
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,138.17,88.04
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,89.38,53.8
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,47.91,35.61
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,33.0,22.34
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,20.91,10.06
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,11.52,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,14.01,1.47
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.85,17.94
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,38.0,27.45
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,75.24,44.79
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,121.8,75.03
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,175.25,116.03
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,229.88,160.43
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,289.3,208.82
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,346.53,255.09
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,405.86,301.36
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,463.89,345.91
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,523.05,389.76
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,576.84,427.96
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,629.82,464.3
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,678.85,497.92
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,728.2,530.91
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,776.53,563.39
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,823.83,593.39
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,861.05,617.66
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,895.51,640.18
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,914.46,651.54
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,928.39,659.87
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,948.13,673.28
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,964.52,684.57
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,961.41,683.62
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,965.26,687.3
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,965.85,688.49
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,962.99,687.58
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,959.39,686.69
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,961.95,689.83
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,942.61,679.83
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,919.94,667.75
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,879.15,642.26
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,844.13,619.94
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,807.02,596.94
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,767.81,571.95
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,718.4,537.84
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,668.74,502.93
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,619.03,468.16
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,568.98,432.23
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,515.16,392.64
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,457.65,349.17
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,400.93,304.96
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,346.33,261.22
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,291.21,216.03
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,238.26,171.81
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,184.38,128.04
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,136.08,90.16
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,89.76,56.76
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,49.49,37.09
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,32.85,22.25
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,18.55,7.82
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,10.24,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.96,0.13
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,26.38,16.98
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,33.27,23.81
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,72.63,39.12
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,123.97,72.43
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,184.79,120.68
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,244.01,171.35
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,307.24,225.68
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,368.47,277.77
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,431.58,329.57
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,492.16,378.22
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,551.46,424.13
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,608.09,465.47
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,663.69,504.39
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,714.81,540.53
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,764.11,574.03
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,804.72,600.17
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,841.44,623.54
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,878.61,646.64
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,912.83,667.6
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,937.65,682.8
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,958.48,695.47
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,978.11,708.38
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,994.15,719.05
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,998.77,721.48
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,999.42,721.52
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,1000.0,722.65
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,996.9,721.5
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,997.47,722.85
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,980.49,712.84
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,960.68,702.5
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,937.44,689.82
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,906.02,670.22
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,871.91,648.71
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,834.77,625.92
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,795.18,600.74
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,750.42,569.56
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,706.82,538.51
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,654.32,501.3
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,601.09,462.52
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,544.63,420.2
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,488.33,376.65
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,428.03,328.67
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,369.52,280.72
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,309.57,230.61
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,252.76,182.31
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,194.77,134.17
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,139.64,90.07
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,89.73,54.7
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,48.0,36.22
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,32.28,21.99
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,19.39,7.85
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,10.67,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.67,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,28.9,19.09
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,38.13,28.11
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,76.96,44.88
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,126.33,77.58
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,183.4,122.34
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,240.93,170.53
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,303.06,222.65
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,363.36,272.79
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,425.89,322.99
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,487.03,370.32
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,548.05,415.69
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,603.44,455.3
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,657.8,492.69
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,709.79,528.22
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,760.34,561.78
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,802.5,587.18
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,841.41,609.35
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,879.31,632.34
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,914.42,653.37
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,935.21,665.51
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,951.36,674.92
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,970.93,687.18
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,987.05,697.32
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,986.95,696.86
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,993.4,700.7
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,993.43,701.94
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,989.88,701.07
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,983.37,698.44
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,964.14,687.82
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,944.62,677.07
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,929.96,669.39
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,893.3,647.32
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,854.64,622.98
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,816.99,600.0
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,777.27,575.06
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,729.88,543.36
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,681.58,510.3
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,630.19,475.05
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,578.49,438.52
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,523.86,398.11
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,465.36,353.7
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,407.14,309.3
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,351.13,265.16
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,294.36,218.78
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,240.42,173.92
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,185.09,128.96
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,135.58,90.06
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,88.54,56.24
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,48.63,36.41
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,31.35,20.91
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,16.25,4.74
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,8.96,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,13.98,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,27.68,17.76
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,40.31,29.71
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,76.96,48.23
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,121.27,78.27
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,173.24,118.62
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,226.41,162.86
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,288.38,214.56
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,345.4,261.49
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,405.47,309.43
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,463.19,355.07
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,522.29,400.37
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,576.33,439.99
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,629.76,477.9
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,680.08,513.07
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,729.44,546.68
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,776.93,577.33
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,819.01,603.29
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,855.84,626.89
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,890.05,648.7
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,910.47,660.15
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,934.94,674.35
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,945.79,681.08
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,961.77,691.33
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,972.58,698.31
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,970.17,696.97
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,970.14,697.38
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,966.65,695.66
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,967.2,695.68
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,955.07,687.59
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,935.54,677.2
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,912.81,664.73
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,882.3,645.74
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,842.45,619.58
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,805.13,596.3
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,765.79,571.1
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,716.96,537.4
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,667.76,502.85
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,616.71,467.24
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,565.47,430.55
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,502.39,383.4
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,446.32,340.41
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,390.0,297.46
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,336.07,255.08
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,277.46,208.07
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,221.14,162.58
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,170.6,121.91
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,125.48,86.54
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,82.32,55.22
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,47.1,35.19
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,28.74,18.64
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,11.33,0.78
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,5.97,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,11.63,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,22.8,13.67
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,40.78,30.34
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,72.98,50.62
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,112.17,79.39
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,158.41,115.88
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,205.25,154.19
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,256.84,196.45
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,288.91,223.93
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,317.7,247.63
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,395.64,308.21
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,476.78,370.02
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,527.3,406.94
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,578.46,443.44
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,626.53,477.43
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,674.37,510.5
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,725.53,544.72
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,773.37,575.97
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,809.55,600.32
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,843.69,623.14
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,852.69,626.39
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,855.86,625.95
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,874.51,638.07
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,890.55,648.32
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,882.9,641.71
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,871.6,632.93
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,871.42,632.9
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,868.59,631.08
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,880.51,639.39
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,889.2,645.42
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,868.97,633.52
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,847.14,620.69
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,799.56,587.94
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,751.88,554.97
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,716.32,532.53
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,679.63,508.78
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,620.57,467.58
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,573.45,434.12
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,528.02,402.41
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,483.12,370.32
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,433.22,333.88
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,384.92,297.73
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,334.73,259.12
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,286.86,221.52
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,238.22,182.67
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,189.38,143.15
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,144.62,107.18
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,104.17,75.01
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,68.64,47.75
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,38.14,27.66
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,22.82,13.69
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,7.38,0.0
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,3.84,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,10.86,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,21.31,12.32
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,39.01,28.74
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,70.87,48.93
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,110.77,78.26
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,158.48,115.86
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,205.66,154.84
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,257.6,197.88
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,315.67,244.67
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,374.71,291.21
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,428.18,332.64
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,483.54,373.99
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,537.96,412.4
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,594.22,450.42
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,647.41,486.11
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,695.74,517.42
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,721.49,530.79
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,747.45,543.85
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,782.33,564.33
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,815.48,583.09
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,841.83,597.87
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,865.75,611.02
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,885.49,622.75
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,901.21,632.06
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,909.22,636.24
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,914.21,638.71
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,913.58,639.15
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,909.93,637.83
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,895.83,630.7
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,879.93,622.41
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,860.39,612.53
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,838.39,600.76
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,809.59,584.22
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,778.85,565.98
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,742.86,544.83
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,705.49,522.09
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,663.39,494.44
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,620.43,465.47
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,571.84,432.46
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,523.52,398.63
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,472.12,361.6
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,421.7,324.07
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,361.14,278.13
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,310.19,238.25
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,257.98,196.12
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,209.45,156.39
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,160.41,116.75
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,116.58,82.03
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,75.99,51.54
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,41.88,30.72
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,24.68,15.1
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,8.19,0.0
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,4.27,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,10.85,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,21.33,12.25
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,38.72,28.5
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,72.51,49.23
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,112.09,78.2
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,158.63,114.93
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,206.31,154.08
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,263.21,200.67
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,315.52,242.59
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,371.52,286.26
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,424.67,327.07
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,479.73,368.05
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,530.71,404.41
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,582.16,439.97
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,629.74,472.69
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,676.96,504.41
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,742.3,548.42
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,805.01,589.61
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,841.32,611.54
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,875.18,631.64
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,895.64,643.78
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,912.01,653.47
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,931.32,665.73
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,947.48,676.04
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,947.73,675.77
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,944.06,672.84
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,943.84,673.93
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,940.34,672.91
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,939.25,674.05
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,934.23,672.23
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,914.48,660.99
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,891.71,647.84
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,851.1,622.09
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,809.05,594.86
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,771.94,572.37
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,733.11,548.0
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,680.85,512.3
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,633.07,478.93
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,583.3,444.32
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,533.71,408.86
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,480.74,369.85
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,429.0,330.67
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,373.51,288.08
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,320.57,246.26
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,267.17,202.7
