Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,213.53,158.35
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,163.32,117.5
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,118.72,82.17
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,77.4,51.47
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,42.83,31.48
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,25.4,15.51
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,8.96,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,4.69,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,12.38,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,22.79,13.38
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,39.11,28.9
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,74.14,49.74
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,114.27,78.69
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,164.79,118.5
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,214.1,159.39
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,268.59,204.65
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,322.74,248.73
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,380.82,294.69
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,435.38,337.25
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,491.78,379.85
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,549.46,421.47
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,603.2,458.99
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,652.29,493.05
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,700.79,525.9
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,747.87,557.8
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,794.23,588.68
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,830.51,611.54
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,864.49,632.35
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,888.88,646.52
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,909.89,658.58
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,929.06,671.38
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,945.09,682.26
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,949.87,685.23
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,951.09,686.06
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,950.33,687.03
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,946.24,685.88
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,940.61,682.44
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,931.43,676.71
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,911.21,666.06
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,888.01,653.42
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,853.31,631.56
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,816.71,607.94
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,779.16,584.25
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,739.81,558.75
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,694.22,527.08
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,647.88,494.27
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,592.6,455.17
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,542.21,418.55
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,488.36,378.31
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,435.54,337.71
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,379.79,293.72
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,326.51,250.59
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,271.18,205.1
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,219.62,162.11
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,167.49,119.49
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,119.6,81.42
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,76.78,49.97
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,41.57,30.32
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,24.67,14.74
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,8.95,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,12.38,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,22.78,13.18
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,39.05,28.84
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,74.97,50.01
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,117.01,80.78
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,166.77,120.61
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,216.76,162.9
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,271.92,209.71
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,274.71,216.62
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,258.19,205.2
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,328.89,260.87
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,402.06,317.19
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,501.33,392.27
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,612.05,473.25
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,661.37,507.3
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,709.92,540.37
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,744.76,562.45
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,775.7,581.44
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,812.18,605.88
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,846.58,628.57
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,869.88,643.35
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,890.05,656.03
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,908.45,669.09
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,923.87,680.21
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,928.42,682.89
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,929.62,683.4
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,929.27,683.87
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,925.76,682.29
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,906.27,668.45
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,883.97,652.79
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,864.01,640.27
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,841.47,625.87
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,808.23,603.85
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,775.67,582.05
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,738.84,558.06
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,700.66,532.68
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,658.01,502.62
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,614.66,471.55
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,565.87,436.64
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,517.41,401.17
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,466.84,363.29
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,417.05,325.02
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,362.94,282.42
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,306.09,236.78
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,254.83,194.72
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,206.79,154.73
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,157.56,114.59
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,113.85,79.8
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,73.43,49.34
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,39.61,28.69
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,22.74,12.95
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,6.83,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.41,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,12.38,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,22.75,12.9
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,38.88,28.46
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,75.54,49.56
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,118.09,80.48
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,169.3,121.27
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,220.17,164.11
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,276.32,211.49
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,331.78,257.45
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,391.11,305.28
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,451.82,353.34
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,509.85,397.95
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,563.91,438.53
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,618.43,478.31
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,668.39,513.75
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,717.62,547.83
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,753.13,570.1
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,784.72,589.2
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,820.53,612.7
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,854.2,634.4
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,880.18,650.93
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,903.27,665.47
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,922.4,678.43
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,938.49,689.43
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,946.12,693.44
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,950.45,695.38
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,950.05,695.73
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,946.35,693.99
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,946.4,695.23
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,942.23,693.41
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,922.07,680.74
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,898.86,666.14
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,868.37,646.6
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,835.42,624.77
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,796.93,600.03
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,756.5,573.45
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,713.96,543.86
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,669.63,512.4
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,617.71,475.41
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,565.56,437.29
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,512.06,396.38
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,458.55,354.38
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,399.31,308.07
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,338.33,259.04
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,280.87,211.11
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,226.76,165.21
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,171.78,119.75
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,123.18,80.99
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,76.91,47.65
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,39.35,28.26
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,23.12,12.88
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,9.39,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,12.38,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,22.37,12.37
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,37.55,27.26
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,77.01,48.36
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,121.0,80.15
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,173.38,122.2
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,226.46,167.23
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,288.72,219.82
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,346.01,267.42
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,406.57,316.17
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,464.14,361.72
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,523.22,406.91
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,577.26,446.04
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,631.04,483.55
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,681.83,519.04
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,731.73,553.01
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,777.06,583.56
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,820.8,612.15
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,852.61,631.83
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,886.96,653.18
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,913.66,668.5
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,930.02,677.02
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,948.53,689.31
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,963.78,699.55
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,965.48,701.52
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,963.28,701.15
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,962.82,701.25
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,958.99,699.24
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,958.63,698.64
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,954.13,695.38
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,933.12,684.09
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,909.0,670.75
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,873.16,648.11
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,835.39,623.05
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,797.14,598.65
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,756.98,572.42
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,712.93,541.9
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,667.34,509.68
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,615.7,473.04
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,563.91,435.34
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,512.73,396.51
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,460.56,355.75
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,401.14,309.37
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,340.05,260.31
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,284.5,213.64
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,230.63,167.38
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,173.92,120.35
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,123.75,80.26
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,76.67,46.22
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,37.46,26.57
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,22.06,11.64
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,9.39,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,12.38,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,22.38,12.18
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,38.31,27.99
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,78.52,49.35
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,123.38,81.83
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,177.55,125.46
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,231.51,171.7
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,294.77,225.73
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,353.31,275.37
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,415.48,326.67
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,474.11,373.81
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,534.12,420.45
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,589.5,461.25
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,644.69,500.45
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,696.51,536.92
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,747.32,571.68
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,787.74,598.72
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,829.48,625.24
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,866.56,648.27
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,901.05,669.39
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,921.56,681.54
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,946.24,696.59
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,956.31,702.93
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,971.55,712.91
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,981.76,718.69
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,978.86,716.03
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,978.34,716.13
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,974.33,714.04
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,966.21,707.99
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,954.54,699.76
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,933.11,686.55
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,908.61,671.36
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,871.44,647.63
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,832.45,621.75
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,794.06,597.29
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,753.85,571.04
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,706.14,537.93
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,657.79,503.69
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,601.23,463.65
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,549.65,426.12
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,496.6,386.47
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,443.77,345.73
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,385.42,299.47
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,329.75,254.16
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,274.94,208.37
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,222.39,163.59
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,167.85,118.53
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,119.8,80.14
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,74.77,46.99
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,36.92,26.25
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,20.85,10.3
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,6.83,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,11.1,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,21.44,11.13
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,35.52,21.64
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,80.28,45.93
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,130.05,82.26
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,188.16,130.18
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,246.76,181.36
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,310.34,236.7
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,371.02,288.5
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,434.06,340.37
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,494.54,389.09
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,555.37,436.35
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,611.82,478.7
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,667.65,519.18
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,719.41,555.48
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,769.66,589.2
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,807.11,612.76
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,839.86,633.0
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,876.64,655.83
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,910.71,676.6
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,939.55,693.79
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,965.2,708.87
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,984.17,721.5
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,999.6,731.98
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,1008.92,737.2
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,1014.52,740.15
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,1013.42,740.32
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,1008.56,738.21
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,995.69,729.54
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,979.26,718.66
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,958.79,706.56
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,934.97,692.22
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,903.85,672.92
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,869.87,651.54
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,831.09,627.62
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,789.98,601.76
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,743.5,569.57
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,698.2,537.29
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,644.65,499.11
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,590.58,459.47
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,532.15,414.57
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,474.28,368.87
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,413.04,319.91
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,354.0,271.25
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,292.41,219.59
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,234.95,170.57
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,173.38,119.29
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,122.14,78.15
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,73.39,43.48
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,34.95,24.35
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,19.77,8.79
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,6.83,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,11.52,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,20.93,10.45
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,37.24,23.27
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,78.85,47.92
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,125.33,82.07
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,183.9,129.93
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,216.94,163.66
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,236.83,184.88
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,284.41,224.82
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,333.95,265.2
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,380.27,301.96
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,426.78,337.72
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,541.7,425.65
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,656.65,510.85
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,708.14,546.58
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,758.36,581.06
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,799.06,607.56
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,836.64,631.57
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,873.17,654.21
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,907.0,674.85
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,934.74,692.4
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,959.27,707.85
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,978.5,720.72
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,994.23,731.45
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,1002.48,736.49
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,1007.02,739.23
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,1006.34,739.65
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,1001.94,737.77
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,995.01,732.92
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,984.1,725.56
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,963.74,712.69
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,939.95,697.65
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,908.86,678.06
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,874.87,656.43
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,835.87,632.14
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,794.47,605.9
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,747.91,574.2
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,699.74,539.93
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,648.39,503.12
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,594.07,463.14
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,535.07,417.78
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,476.7,371.63
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,415.2,322.33
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,355.81,273.2
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,293.43,220.68
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,235.21,170.78
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,176.39,121.49
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,121.9,77.5
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,72.38,42.29
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,33.48,23.1
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,18.65,7.11
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,5.97,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,10.67,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.45,8.94
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,36.21,21.66
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,81.48,48.72
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,129.94,84.34
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,187.93,131.65
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,245.73,181.37
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,308.81,235.07
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,370.14,285.67
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,434.88,336.77
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,495.24,383.02
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,556.14,427.71
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,613.85,468.28
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,671.55,507.22
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,723.84,543.91
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,774.71,578.33
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,820.89,608.85
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,856.63,632.21
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,893.47,655.63
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,927.4,676.99
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,954.57,694.49
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,978.29,709.78
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,997.02,722.16
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,1012.07,732.33
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,1020.45,737.45
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,1024.99,740.24
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,1024.23,740.7
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,1019.62,738.83
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,1014.4,735.24
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,1004.94,729.0
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,984.29,718.43
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,960.01,705.47
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,929.6,686.97
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,896.02,666.21
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,857.61,641.71
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,816.48,615.12
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,769.98,584.49
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,721.42,551.45
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,671.91,516.25
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,616.18,475.6
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,555.27,429.88
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,495.05,383.15
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,431.83,332.43
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,369.5,280.8
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,303.37,225.21
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,241.98,172.66
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,180.4,120.91
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,125.71,76.85
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,73.25,40.33
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,32.45,21.9
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,14.97,3.53
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,10.67,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.49,8.49
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,38.37,22.68
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,82.97,48.81
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,132.23,85.19
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,191.27,133.83
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,249.89,185.09
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,313.68,240.55
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,375.36,292.95
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,439.9,345.8
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,500.32,394.32
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,561.28,441.51
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,617.36,482.76
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,672.65,521.96
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,724.65,558.26
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,775.16,591.78
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,817.4,617.36
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,865.13,646.27
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,901.35,667.77
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,934.51,687.13
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,952.41,696.9
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,977.73,711.68
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,983.73,713.91
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,998.79,722.27
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,1012.56,729.78
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,1008.37,725.93
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,1007.04,726.12
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,1002.04,724.0
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,994.68,719.06
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,983.45,711.72
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,962.64,698.85
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,938.46,683.9
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,899.88,659.81
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,865.46,638.4
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,825.49,614.22
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,783.37,587.64
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,735.71,555.3
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,686.85,521.37
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,633.16,483.92
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,579.19,445.14
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,523.62,404.02
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,467.88,361.34
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,406.06,312.58
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,346.78,264.34
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,287.04,214.45
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,230.18,165.93
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,168.54,114.97
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,117.62,74.43
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,69.46,40.2
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,30.94,20.48
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,14.79,1.98
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,9.82,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,19.05,7.57
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,36.44,19.47
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,83.8,46.07
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,136.18,84.34
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,200.61,137.32
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,261.25,191.01
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,326.36,248.29
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,389.87,302.82
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,455.82,357.4
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,516.1,406.46
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,577.93,454.95
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,634.74,497.14
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,690.59,537.11
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,742.67,573.37
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,792.89,606.32
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,837.23,634.69
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,878.72,660.8
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,915.52,683.45
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,949.12,703.81
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,973.2,716.33
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,993.07,726.09
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,1011.71,737.96
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,1026.54,747.45
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,1030.39,749.95
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,1030.09,749.96
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,1028.67,749.75
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,1023.37,747.12
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,1017.79,742.97
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,1007.92,736.11
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,986.51,724.35
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,961.47,710.22
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,925.31,687.41
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,886.65,662.75
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,846.99,638.02
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,804.8,611.22
