Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,763.82,583.92
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,713.95,549.07
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,659.17,509.97
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,603.6,469.12
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,546.63,426.11
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,488.95,380.96
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,425.49,329.46
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,363.08,277.26
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,300.85,223.78
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,240.77,171.0
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,178.36,117.7
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,122.77,72.51
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,69.52,35.42
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,26.67,16.67
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,12.13,0.0
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,8.54,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,18.06,6.24
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,36.27,17.65
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,86.07,44.89
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,140.49,85.68
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,203.55,138.9
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,265.6,194.42
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,331.84,253.17
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,395.42,308.12
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,461.03,362.65
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,522.89,412.82
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,584.92,461.13
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,643.44,505.02
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,700.99,546.59
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,753.49,582.38
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,804.0,615.34
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,848.65,644.1
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,890.13,670.42
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,927.6,693.82
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,961.8,714.89
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,989.89,732.24
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,1014.19,747.1
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,1033.46,760.2
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,1048.75,770.81
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,1057.6,777.35
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,1062.3,781.33
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,1061.24,781.33
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,1056.03,778.75
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,1042.98,769.93
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,1025.98,758.61
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,1004.9,746.99
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,980.05,732.86
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,948.72,713.41
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,914.01,691.48
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,874.95,667.32
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,833.01,640.79
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,785.22,608.44
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,735.14,574.03
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,680.44,534.54
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,624.51,492.63
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,562.75,443.99
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,503.41,395.79
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,438.11,342.79
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,374.43,289.21
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,307.01,230.97
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,243.16,174.93
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,179.85,120.24
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,123.69,74.1
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,69.54,36.49
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,28.17,17.99
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,13.06,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,10.24,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,20.03,6.74
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,39.81,21.89
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,86.61,49.74
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,139.11,88.49
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,203.99,142.0
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,266.68,197.59
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,332.87,255.79
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,397.95,311.46
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,466.09,367.54
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,528.79,417.98
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,589.19,464.79
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,646.9,506.81
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,703.49,546.25
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,756.03,582.03
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,806.73,614.48
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,847.27,639.41
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,883.72,661.32
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,920.98,684.5
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,955.18,705.48
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,974.47,716.63
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,1001.82,733.2
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,1007.23,737.35
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,1021.83,747.8
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,1035.17,755.95
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,1030.24,752.32
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,1029.15,752.89
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,1024.3,751.04
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,1028.54,755.62
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,1015.28,748.64
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,993.49,736.91
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,968.15,722.78
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,935.71,702.6
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,890.37,673.36
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,849.45,647.51
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,806.19,619.64
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,758.39,586.3
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,705.77,548.33
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,649.82,507.64
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,593.56,465.69
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,534.71,420.85
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,476.2,374.83
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,412.33,323.22
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,351.07,272.22
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,288.99,219.35
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,230.54,168.64
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,169.79,117.56
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,114.51,72.84
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,65.4,37.66
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,27.5,17.29
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,13.26,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,9.82,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,17.92,4.51
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,40.01,22.36
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,85.25,50.33
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,135.63,87.63
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,198.31,139.01
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,258.27,191.94
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,323.33,248.83
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,387.36,303.94
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,453.69,359.21
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,514.86,408.6
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,576.68,456.65
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,634.2,499.01
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,691.02,539.26
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,737.42,571.78
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,786.8,604.24
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,834.89,635.28
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,881.26,664.71
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,917.75,687.47
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,951.04,708.02
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,973.2,721.09
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,990.91,731.35
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,1009.12,743.84
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,1023.56,753.95
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,1026.03,755.2
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,1024.34,753.86
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,1022.67,753.46
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,1017.21,750.65
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,1006.47,744.46
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,991.99,735.88
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,971.02,723.88
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,946.59,709.57
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,921.35,693.33
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,882.75,667.87
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,842.82,641.19
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,800.5,612.66
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,751.65,579.37
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,701.28,543.09
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,646.41,503.68
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,592.32,463.67
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,532.83,418.37
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,473.84,371.98
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,410.77,320.87
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,350.12,270.17
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,286.32,215.93
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,226.89,164.46
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,166.54,113.65
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,114.23,71.47
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,64.8,36.57
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,25.92,15.6
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,13.66,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,5.97,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,11.54,0.15
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,27.3,17.01
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,43.41,31.5
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,63.2,48.39
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,86.54,68.16
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,108.99,87.08
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,132.59,106.73
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,199.77,161.68
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,271.87,220.42
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,411.69,333.56
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,570.13,458.98
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,627.75,502.92
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,685.18,545.87
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,737.3,583.61
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,781.2,612.82
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,827.0,643.24
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,870.7,671.78
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,907.38,696.41
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,941.06,718.92
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,960.69,730.32
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,988.13,747.21
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,993.76,750.91
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,1008.56,761.16
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,1024.85,772.45
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,1023.29,772.11
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,1021.54,772.35
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,1016.03,770.1
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,1012.2,769.5
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,1004.05,765.92
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,982.23,753.61
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,956.94,738.84
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,917.91,712.75
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,876.67,684.88
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,836.23,658.09
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,797.94,632.58
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,751.95,599.03
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,703.86,563.05
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,647.67,520.5
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,591.15,476.71
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,532.84,429.74
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,474.59,381.61
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,411.03,328.59
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,350.03,276.28
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,285.54,220.3
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,226.09,167.94
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,166.03,116.27
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,111.78,71.65
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,62.61,36.45
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,26.38,15.91
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,14.08,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,8.54,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,16.09,1.21
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,40.11,25.3
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,78.24,53.57
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,122.0,88.16
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,174.43,131.8
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,227.17,177.42
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,291.47,232.73
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,348.97,281.58
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,410.41,332.49
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,468.17,379.21
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,528.14,426.31
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,583.14,468.26
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,638.87,509.59
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,693.54,549.29
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,743.67,584.85
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,806.28,630.52
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,863.94,670.2
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,900.97,695.37
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,935.26,718.71
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,948.39,726.01
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,947.68,723.74
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,966.17,736.81
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,981.46,747.48
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,975.0,741.25
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,964.26,732.35
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,961.65,731.51
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,955.8,728.44
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,980.6,747.68
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,988.08,752.88
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,965.61,738.21
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,939.88,721.47
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,896.22,692.33
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,843.66,655.22
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,802.55,627.39
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,759.72,597.74
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,711.8,562.83
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,662.94,526.6
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,603.8,482.37
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,549.87,441.08
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,499.1,401.68
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,446.99,359.84
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,385.38,308.86
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,327.0,259.38
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,271.21,210.66
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,216.95,162.28
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,158.12,112.06
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,107.7,70.87
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,60.97,36.44
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,24.66,14.01
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,13.23,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,8.54,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,15.76,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,39.51,23.93
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,78.58,51.88
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,126.99,87.98
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,188.74,137.82
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,248.74,189.77
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,311.78,243.7
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,374.51,295.75
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,441.84,349.55
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,501.9,397.04
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,563.25,443.93
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,618.85,484.41
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,673.65,522.99
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,725.85,559.72
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,773.09,592.22
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,828.2,627.62
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,873.85,655.93
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,910.07,678.94
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,943.31,699.93
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,962.58,712.13
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,964.05,712.72
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,982.26,725.53
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,997.04,736.01
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,998.14,736.17
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,985.26,727.29
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,983.43,726.95
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,978.18,724.35
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,984.1,729.33
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,976.12,725.05
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,952.9,710.41
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,934.36,699.07
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,885.72,667.38
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,835.71,633.32
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,794.76,606.72
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,752.14,578.32
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,701.11,542.04
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,645.2,501.64
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,591.34,462.71
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,537.93,423.1
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,484.37,381.78
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,430.81,339.32
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,370.28,290.68
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,313.11,243.59
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,258.32,197.12
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,205.45,151.31
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,148.54,104.07
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,99.86,65.17
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,56.63,33.32
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,22.19,11.17
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,11.95,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,7.68,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,14.06,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,39.28,20.29
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,85.46,50.12
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,136.42,89.34
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,197.11,139.54
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,256.34,190.74
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,321.24,246.13
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,384.3,298.53
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,450.6,351.63
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,511.53,399.08
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,572.75,445.09
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,630.01,486.89
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,686.63,526.95
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,739.14,563.12
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,790.23,596.05
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,835.42,623.53
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,878.26,649.06
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,905.85,666.35
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,939.66,687.88
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,964.0,701.76
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,971.74,704.99
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,990.13,716.76
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,1005.05,726.28
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,1007.2,726.33
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,996.82,718.59
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,995.38,718.25
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,990.42,715.69
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,989.0,715.55
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,974.7,707.16
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,951.86,693.37
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,933.59,682.66
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,887.56,653.47
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,840.09,622.51
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,799.01,596.74
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,756.19,569.16
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,704.7,533.6
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,652.95,497.18
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,593.32,455.22
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,539.38,416.2
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,484.8,375.77
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,430.51,334.2
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,369.08,285.54
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,311.13,238.48
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,255.67,192.22
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,202.74,147.15
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,145.69,100.54
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,97.14,62.36
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,54.1,31.25
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,20.51,8.98
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,6.83,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.48,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,37.18,18.7
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,81.36,47.77
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,132.93,87.36
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,192.04,135.62
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,251.07,185.74
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,316.08,240.28
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,377.43,290.56
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,441.84,341.49
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,503.17,388.53
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,565.89,434.79
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,622.88,475.5
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,679.5,514.59
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,732.22,549.4
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,780.05,579.53
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,840.08,616.04
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,891.79,646.06
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,928.1,667.68
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,961.26,687.34
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,981.82,697.69
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,997.83,705.37
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,1015.43,716.33
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,1029.31,725.07
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,1029.06,725.29
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,1039.24,732.23
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,1037.12,731.59
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,1031.15,728.83
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,1017.9,720.95
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,1000.97,710.85
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,977.52,698.87
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,950.7,684.7
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,910.92,661.19
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,869.01,636.02
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,832.61,614.11
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,788.35,586.49
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,736.28,551.85
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,683.57,515.79
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,627.35,477.11
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,571.11,437.17
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,508.01,390.77
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,447.08,344.5
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,383.71,294.81
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,319.69,243.23
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,256.53,191.52
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,199.88,144.52
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,142.78,98.1
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,94.29,60.11
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,49.96,28.49
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,17.24,5.61
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,9.39,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,6.4,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,12.02,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,37.1,20.32
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,78.33,49.54
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,125.61,86.05
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,184.02,134.06
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,240.07,182.07
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,306.31,237.71
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,368.09,288.11
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,434.34,340.11
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,494.41,386.13
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,556.02,431.49
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,611.3,469.99
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,666.05,506.66
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,717.9,541.11
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,768.75,573.9
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,814.98,601.58
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,854.09,623.9
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,890.38,645.39
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,923.97,665.02
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,943.76,676.66
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,952.05,681.26
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,970.66,693.9
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,985.98,704.43
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,978.37,700.66
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,966.36,693.94
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,963.85,693.15
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,958.05,690.23
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,971.9,699.81
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,970.74,699.16
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,956.01,690.87
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,929.54,675.17
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,878.24,643.66
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,825.71,609.69
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,784.46,584.53
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,741.61,557.49
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,680.81,515.78
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,626.67,477.79
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,572.74,440.05
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,519.51,401.71
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,462.24,358.64
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,406.79,315.8
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,347.63,270.03
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,291.99,225.68
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,230.82,175.44
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,180.22,133.02
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,127.65,90.05
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,82.69,54.4
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,44.64,25.98
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,15.26,3.07
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,8.11,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,6.4,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.72,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,37.53,18.42
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,84.43,50.32
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,134.79,89.53
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,195.38,139.72
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,254.66,190.22
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,319.86,244.64
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,382.79,295.92
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,449.28,347.99
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,510.58,395.39
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,572.0,441.38
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,630.0,483.07
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,687.86,523.39
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,740.44,559.26
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,791.64,592.16
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,833.87,618.63
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,882.4,649.07
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,919.4,670.96
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,953.38,690.85
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,979.16,704.06
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,1001.24,714.94
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,1018.88,724.51
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,1032.75,731.81
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,1038.39,733.47
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,1040.08,732.9
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,1037.76,731.5
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,1031.56,727.9
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,1017.2,719.42
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,999.21,708.87
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,976.57,696.19
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,950.51,681.36
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,925.67,667.26
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,887.22,644.25
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,845.47,620.13
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,801.38,594.01
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,750.57,562.03
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,698.54,527.21
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,643.74,490.02
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,586.38,449.64
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,523.98,403.16
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,463.02,356.2
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,397.81,305.71
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,335.69,255.66
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,270.23,201.3
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,210.8,151.06
