Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,147.11,98.71
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,96.15,58.61
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,49.36,26.1
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,16.47,1.72
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,8.96,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,11.95,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,36.67,18.93
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,79.0,48.74
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,126.45,85.91
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,184.29,134.0
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,244.46,185.68
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,307.95,239.48
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,368.75,289.6
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,433.22,340.75
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,492.98,387.15
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,554.26,433.03
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,610.55,473.12
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,666.7,511.74
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,718.06,547.31
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,768.34,581.01
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,806.07,604.18
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,845.08,628.06
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,881.43,651.87
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,915.12,673.89
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,936.03,686.22
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,953.05,696.18
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,970.7,708.01
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,984.99,717.75
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,995.48,724.25
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,993.38,722.7
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,990.58,721.4
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,984.27,717.95
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,973.61,712.22
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,969.26,710.73
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,946.92,697.01
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,921.38,681.32
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,887.47,660.29
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,845.16,633.36
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,803.67,607.63
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,760.35,579.35
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,708.38,542.98
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,656.06,505.66
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,601.15,466.49
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,546.48,426.4
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,481.87,377.09
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,424.54,331.93
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,362.77,283.15
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,304.6,235.77
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,245.06,185.85
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,190.5,139.41
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,134.4,93.16
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,87.15,55.72
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,44.62,24.64
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,13.25,0.0
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,7.26,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,14.51,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,36.65,18.92
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,81.64,49.27
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,133.22,89.93
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,194.0,140.84
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,252.97,192.25
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,317.99,248.02
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,380.16,300.47
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,445.94,354.08
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,506.79,401.93
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,568.92,448.92
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,623.95,488.4
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,680.1,527.2
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,732.12,563.14
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,782.83,595.98
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,831.67,626.28
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,870.18,649.14
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,906.19,672.74
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,939.27,694.37
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,962.56,708.72
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,982.02,720.67
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,998.92,731.97
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,1012.2,741.04
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,1015.86,743.02
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,1029.8,751.84
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,1027.32,751.45
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,1021.03,748.78
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,997.74,733.57
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,984.55,725.15
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,961.59,712.66
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,946.53,705.48
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,911.06,683.27
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,873.03,659.19
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,831.38,633.09
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,787.52,605.06
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,738.15,571.67
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,687.43,535.41
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,633.41,496.34
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,576.74,454.2
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,509.86,402.93
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,446.14,352.62
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,382.23,301.15
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,321.64,250.74
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,249.31,190.05
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,190.23,140.07
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,133.64,92.95
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,86.15,55.03
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,42.63,23.19
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,11.65,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,6.4,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,8.54,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,33.98,18.54
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,70.38,47.1
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,116.13,82.87
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,178.22,134.2
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,233.18,181.73
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,294.58,234.28
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,357.03,286.78
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,425.79,343.15
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,490.23,394.54
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,551.84,442.21
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,607.05,483.73
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,662.06,523.95
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,713.99,561.21
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,765.1,597.08
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,821.33,634.73
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,872.56,667.13
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,908.87,691.74
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,942.39,714.52
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,945.18,715.31
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,932.85,705.57
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,950.42,717.97
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,964.88,728.07
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,944.74,713.09
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,920.31,695.34
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,916.63,693.53
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,910.12,689.96
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,939.33,713.85
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,960.78,731.02
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,936.99,716.79
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,910.25,700.71
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,848.49,656.75
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,784.08,609.85
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,743.35,582.1
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,701.51,552.93
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,647.35,512.85
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,594.18,472.89
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,541.13,433.06
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,479.38,385.79
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,430.77,347.91
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,382.22,308.95
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,323.91,260.94
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,269.41,215.17
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,221.43,173.5
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,178.69,135.3
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,120.96,86.61
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,75.87,50.0
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,39.25,21.63
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,11.95,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,5.97,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,9.39,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,36.02,19.15
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,76.13,50.23
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,125.7,89.6
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,185.25,139.32
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,172.58,136.81
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,131.34,106.47
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,140.66,114.34
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,142.56,115.49
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,188.94,153.52
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,231.69,187.88
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,332.81,269.57
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,433.05,348.22
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,358.92,287.63
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,247.8,197.17
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,345.77,274.83
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,434.63,342.5
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,315.43,249.18
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,184.54,144.69
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,176.62,138.27
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,168.7,131.59
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,222.35,174.14
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,277.23,216.88
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,255.67,199.52
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,234.2,182.47
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,249.1,194.22
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,264.01,205.89
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,261.04,203.27
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,258.0,200.71
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,275.61,215.11
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,310.4,242.75
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,278.4,218.13
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,263.86,207.16
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,250.27,196.87
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,236.76,186.61
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,219.79,173.57
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,203.04,160.64
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,385.64,310.65
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,519.58,416.04
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,460.41,368.85
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,403.41,323.32
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,335.48,268.53
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,279.74,222.24
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,222.78,173.82
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,170.68,129.01
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,117.27,84.55
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,71.99,47.96
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,35.55,19.32
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,8.54,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,10.24,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,37.36,17.65
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,82.27,50.52
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,132.97,90.68
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,198.12,144.87
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,257.8,196.48
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,323.83,252.69
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,387.84,305.92
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,455.91,360.66
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,517.7,408.8
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,580.82,456.27
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,640.17,499.44
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,697.36,539.84
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,749.92,574.31
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,801.14,605.74
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,851.96,636.1
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,910.62,670.79
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,947.35,689.48
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,980.82,705.87
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,1008.86,719.6
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,1033.22,730.96
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,1051.29,741.06
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,1065.35,748.91
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,1072.73,751.48
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,1075.95,751.77
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,1073.53,752.73
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,1066.95,751.29
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,1050.77,745.1
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,1030.76,736.41
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,1007.38,725.35
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,980.32,711.65
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,947.35,693.79
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,911.11,673.38
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,869.29,648.74
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,824.81,621.74
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,774.73,590.2
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,722.8,556.6
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,665.8,517.27
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,611.7,478.02
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,547.94,429.45
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,484.86,379.62
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,417.75,325.32
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,353.08,270.97
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,283.77,211.63
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,219.55,155.49
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,153.74,99.93
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,98.18,55.52
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,45.03,19.04
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,11.95,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,10.24,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,41.81,16.48
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,95.18,53.71
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,152.11,99.78
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,219.17,157.2
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,283.62,213.98
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,353.54,274.07
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,419.36,329.53
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,487.85,385.05
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,551.41,435.19
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,611.88,481.41
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,670.75,523.91
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,728.87,563.71
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,781.77,597.71
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,832.78,629.78
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,878.71,657.83
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,922.08,683.77
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,958.68,704.94
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,991.93,723.78
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,1019.28,738.72
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,1042.84,751.26
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,1060.45,762.23
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,1074.01,770.84
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,1080.93,775.46
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,1083.67,777.67
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,1080.64,777.07
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,1073.43,773.98
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,1058.74,764.74
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,1040.09,753.09
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,1015.88,740.82
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,987.95,726.02
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,954.29,705.88
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,917.42,683.4
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,875.18,656.69
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,830.26,627.87
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,779.34,594.73
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,726.6,559.71
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,668.81,519.55
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,610.23,476.78
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,549.49,430.71
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,485.84,380.73
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,418.23,325.63
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,353.14,270.65
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,283.16,210.68
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,218.71,154.41
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,152.32,98.49
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,96.41,53.96
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,42.8,16.79
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,10.24,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,9.39,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,41.6,15.99
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,95.54,54.48
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,152.39,100.49
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,220.48,158.3
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,285.05,214.64
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,355.19,273.84
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,420.88,327.11
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,489.23,379.74
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,552.88,427.33
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,613.41,470.77
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,672.23,511.86
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,730.16,550.3
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,782.76,583.15
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,833.49,614.24
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,878.87,640.16
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,921.64,664.02
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,958.38,684.12
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,991.82,702.03
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,1016.58,715.57
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,1037.3,726.8
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,1054.53,737.46
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,1067.78,745.89
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,1072.28,749.24
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,1072.6,750.32
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,1069.04,749.25
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,1061.44,745.88
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,1048.19,738.67
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,1030.98,729.07
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,1006.67,717.87
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,978.76,704.25
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,941.76,683.22
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,902.12,660.17
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,859.46,635.45
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,821.81,613.66
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,768.79,580.12
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,714.52,544.58
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,655.7,504.09
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,596.5,461.84
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,530.17,411.83
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,466.58,362.2
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,398.94,308.27
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,334.56,255.1
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,264.64,196.63
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,202.06,143.44
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,138.42,91.04
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,85.92,49.96
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,36.13,13.7
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,7.68,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,7.85,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,38.5,14.81
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,89.37,52.15
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,143.43,95.26
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,208.82,149.9
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,271.49,204.07
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,340.41,262.24
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,404.75,314.76
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,471.81,367.17
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,534.52,415.03
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,598.23,461.89
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,657.24,504.1
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,715.73,544.65
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,768.31,578.52
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,819.28,610.54
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,855.8,631.19
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,897.3,654.94
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,933.74,677.15
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,967.14,697.31
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,985.04,706.17
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,1011.22,720.44
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,1028.08,729.58
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,1041.19,736.54
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,1038.22,732.88
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,1030.9,726.86
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,1027.4,724.86
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,1020.18,720.64
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,1018.8,720.86
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,1000.03,710.26
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,988.29,706.29
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,960.6,692.04
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,913.97,664.08
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,865.53,634.58
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,827.41,612.34
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,781.62,584.39
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,726.46,547.46
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,671.09,509.07
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,612.53,468.3
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,554.31,426.53
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,490.09,378.14
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,428.2,330.16
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,358.23,275.43
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,297.54,226.31
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,233.17,173.16
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,175.74,125.22
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,117.86,78.52
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,70.39,41.81
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,26.62,8.42
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,5.31,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,32.88,12.09
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,77.17,46.12
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,126.35,84.8
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,186.3,133.81
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,248.72,186.32
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,315.02,241.25
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,377.86,291.96
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,444.45,343.83
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,505.97,389.26
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,569.21,433.95
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,625.13,471.87
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,680.6,508.07
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,732.93,540.93
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,784.24,571.2
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,831.49,597.43
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,871.78,618.47
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,908.33,637.56
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,942.14,654.65
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,956.76,659.95
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,959.65,658.53
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,976.53,668.08
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,990.09,675.54
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,977.14,667.49
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,959.62,656.83
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,955.32,655.58
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,947.8,652.27
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,940.72,650.63
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,930.17,646.77
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,904.85,633.46
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,876.84,618.32
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,817.14,581.84
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,764.49,549.08
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,722.0,524.17
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,678.59,497.74
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,622.07,460.22
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,566.95,422.75
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,513.04,385.36
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,449.92,340.55
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,391.46,297.97
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,336.18,256.6
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,279.96,213.83
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,227.63,172.92
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,173.45,129.76
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,124.55,90.23
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,79.7,54.21
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,41.19,23.95
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,16.99,2.82
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,26.32,8.33
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,67.85,40.89
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,114.19,77.5
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,169.62,122.77
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,225.27,169.15
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,287.47,220.28
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,345.37,267.32
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,406.64,315.72
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,465.19,360.2
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,525.89,404.82
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,577.52,440.73
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,634.87,479.36
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,685.97,513.4
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,736.51,546.22
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,792.24,582.82
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,847.86,617.46
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,883.98,639.97
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,917.59,660.94
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,919.37,661.18
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,914.58,656.99
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,930.83,667.61
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,944.04,676.16
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,926.13,663.95
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,902.65,648.41
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,897.99,646.03
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,890.55,641.75
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,894.33,644.69
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,899.85,648.59
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,874.85,634.24
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,847.33,618.3
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,783.54,575.36
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,725.66,535.83
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,684.45,509.53
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,642.54,482.08
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,571.54,433.23
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,517.07,394.97
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,466.24,358.68
2016,9,19,15,30,326.0,212.0,3.4,27.0,374.0,416.79,322.52
2016,9,19,15,45,296.0,192.5,3.45,26.5,328.0,361.3,280.83
2016,9,19,16,0,266.0,173.0,3.5,26.0,282.0,308.61,240.31
2016,9,19,16,15,235.0,149.5,3.25,25.0,236.5,254.58,198.06
2016,9,19,16,30,204.0,126.0,3.0,24.0,191.0,204.06,157.65
2016,9,19,16,45,172.5,100.5,2.8,23.5,148.5,155.16,117.56
2016,9,19,17,0,141.0,75.0,2.6,23.0,106.0,110.28,80.41
