Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,15,102.0,50.5,2.5,22.0,69.5,69.15,46.9
2016,9,19,17,30,63.0,26.0,2.4,21.0,33.0,33.32,18.37
2016,9,19,17,45,31.5,13.0,2.3,20.5,16.5,13.73,0.0
2016,9,19,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,61.0,19.0,0.65,16.0,26.0,22.05,6.07
2016,9,20,6,30,122.0,38.0,0.8,16.0,52.0,54.16,33.56
2016,9,20,6,45,179.5,60.5,1.0,16.5,93.5,96.29,67.69
2016,9,20,7,0,237.0,83.0,1.2,17.0,135.0,146.0,109.13
2016,9,20,7,15,287.0,102.0,1.2,17.5,182.0,197.12,152.19
2016,9,20,7,30,337.0,121.0,1.2,18.0,229.0,254.31,199.67
2016,9,20,7,45,377.5,136.0,1.3,19.0,276.5,317.18,250.36
2016,9,20,8,0,418.0,151.0,1.4,20.0,324.0,377.28,297.46
2016,9,20,8,15,449.5,162.5,1.4,20.5,370.0,432.69,339.96
2016,9,20,8,30,481.0,174.0,1.4,21.0,416.0,490.49,382.96
2016,9,20,8,45,365.5,219.5,1.4,22.0,413.0,473.16,366.94
2016,9,20,9,0,250.0,265.0,1.4,23.0,410.0,442.72,340.97
2016,9,20,9,15,262.5,280.0,1.45,23.5,442.0,493.84,377.52
2016,9,20,9,30,275.0,295.0,1.5,24.0,474.0,532.1,403.74
2016,9,20,9,45,311.5,300.0,1.6,24.5,513.0,580.29,437.59
2016,9,20,10,0,348.0,305.0,1.7,25.0,552.0,629.95,471.88
2016,9,20,10,15,353.5,315.0,1.75,25.0,573.5,657.66,490.46
2016,9,20,10,30,359.0,325.0,1.8,25.0,595.0,684.24,508.34
2016,9,20,10,45,338.5,340.0,1.9,25.5,600.0,689.92,510.53
2016,9,20,11,0,318.0,355.0,2.0,26.0,605.0,693.24,511.3
2016,9,20,11,15,321.0,359.0,2.1,26.0,614.5,706.01,520.32
2016,9,20,11,30,324.0,363.0,2.2,26.0,624.0,717.27,528.28
2016,9,20,11,45,300.5,374.0,2.3,26.5,617.0,707.64,520.31
2016,9,20,12,0,277.0,385.0,2.4,27.0,610.0,696.26,511.33
2016,9,20,12,15,276.0,384.0,2.5,27.0,607.0,693.29,509.93
2016,9,20,12,30,275.0,383.0,2.6,27.0,604.0,688.86,507.52
2016,9,20,12,45,503.5,284.5,2.75,27.0,682.0,826.8,608.81
2016,9,20,13,0,732.0,186.0,2.9,27.0,760.0,945.61,691.86
2016,9,20,13,15,724.5,183.5,3.0,26.5,739.5,920.21,676.81
2016,9,20,13,30,717.0,181.0,3.1,26.0,719.0,891.95,660.95
2016,9,20,13,45,651.0,203.5,3.25,26.0,678.0,833.55,623.02
2016,9,20,14,0,585.0,226.0,3.4,26.0,637.0,769.42,579.24
2016,9,20,14,15,570.0,219.5,3.45,25.5,603.5,727.31,551.99
2016,9,20,14,30,555.0,213.0,3.5,25.0,570.0,684.15,523.26
2016,9,20,14,45,517.0,211.5,3.6,25.0,527.5,627.84,483.18
2016,9,20,15,0,479.0,210.0,3.7,25.0,485.0,572.92,443.37
2016,9,20,15,15,453.5,199.0,3.7,24.5,442.0,518.91,404.31
2016,9,20,15,30,428.0,188.0,3.7,24.0,399.0,466.14,365.2
2016,9,20,15,45,324.0,177.0,3.75,23.5,327.5,361.66,285.02
2016,9,20,16,0,220.0,166.0,3.8,23.0,256.0,279.05,220.18
2016,9,20,16,15,253.5,145.0,3.7,22.5,235.0,258.67,203.52
2016,9,20,16,30,287.0,124.0,3.6,22.0,214.0,234.06,182.06
2016,9,20,16,45,244.0,102.5,3.55,21.5,169.0,180.27,137.29
2016,9,20,17,0,201.0,81.0,3.5,21.0,124.0,131.8,96.66
2016,9,20,17,15,145.0,57.0,3.35,20.0,83.5,83.97,57.57
2016,9,20,17,30,89.0,33.0,3.2,19.0,43.0,43.58,25.45
2016,9,20,17,45,44.5,16.5,3.1,18.5,21.5,17.57,0.0
2016,9,20,18,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,20.0,2.3,12.0,21.5,17.92,4.16
2016,9,21,6,30,25.0,40.0,2.3,12.0,43.0,38.65,25.37
2016,9,21,6,45,54.0,63.5,2.3,12.5,74.0,67.76,49.81
2016,9,21,7,0,83.0,87.0,2.3,13.0,105.0,104.9,81.39
2016,9,21,7,15,102.5,110.5,2.35,13.5,139.0,139.67,111.22
2016,9,21,7,30,122.0,134.0,2.4,14.0,173.0,176.99,142.82
2016,9,21,7,45,146.0,153.5,2.45,14.5,208.0,214.76,174.26
2016,9,21,8,0,170.0,173.0,2.5,15.0,243.0,255.3,207.44
2016,9,21,8,15,227.0,190.0,2.55,15.0,296.0,324.68,263.79
2016,9,21,8,30,284.0,207.0,2.6,15.0,349.0,391.03,316.81
2016,9,21,8,45,305.0,225.0,2.7,15.5,390.0,439.51,354.0
2016,9,21,9,0,326.0,243.0,2.8,16.0,431.0,489.33,391.55
2016,9,21,9,15,357.0,255.0,2.85,16.5,474.0,541.67,430.41
2016,9,21,9,30,388.0,267.0,2.9,17.0,517.0,595.57,469.68
2016,9,21,9,45,605.5,195.5,3.0,17.5,610.0,745.73,582.78
2016,9,21,10,0,823.0,124.0,3.1,18.0,703.0,880.29,676.98
2016,9,21,10,15,832.5,125.5,3.25,18.0,731.0,916.81,701.11
2016,9,21,10,30,842.0,127.0,3.4,18.0,759.0,950.51,724.09
2016,9,21,10,45,798.0,154.5,3.6,18.0,765.5,957.3,729.02
2016,9,21,11,0,754.0,182.0,3.8,18.0,772.0,967.19,736.4
2016,9,21,11,15,758.5,183.0,3.95,18.0,784.5,984.55,748.68
2016,9,21,11,30,763.0,184.0,4.1,18.0,797.0,998.55,758.72
2016,9,21,11,45,730.0,203.0,4.25,18.5,792.0,990.43,752.3
2016,9,21,12,0,697.0,222.0,4.4,19.0,787.0,977.98,743.23
2016,9,21,12,15,696.0,222.0,4.5,19.0,783.0,974.87,742.16
2016,9,21,12,30,695.0,222.0,4.6,19.0,779.0,968.42,738.81
2016,9,21,12,45,739.0,195.5,4.7,19.0,779.5,975.96,745.3
2016,9,21,13,0,783.0,169.0,4.8,19.0,780.0,977.9,747.97
2016,9,21,13,15,776.5,167.0,4.85,19.0,759.5,953.0,731.69
2016,9,21,13,30,770.0,165.0,4.9,19.0,739.0,925.01,713.41
2016,9,21,13,45,722.0,179.5,4.95,19.0,701.5,874.03,678.71
2016,9,21,14,0,674.0,194.0,5.0,19.0,664.0,821.91,642.53
2016,9,21,14,15,659.5,189.5,5.05,18.5,630.5,778.91,613.46
2016,9,21,14,30,645.0,185.0,5.1,18.0,597.0,734.41,582.62
2016,9,21,14,45,631.5,176.5,5.2,17.5,558.5,685.6,548.17
2016,9,21,15,0,618.0,168.0,5.3,17.0,520.0,635.82,512.06
2016,9,21,15,15,593.0,161.0,5.25,16.5,476.0,573.69,464.98
2016,9,21,15,30,568.0,154.0,5.2,16.0,432.0,518.43,422.0
2016,9,21,15,45,576.0,134.5,5.2,15.5,390.5,470.12,383.77
2016,9,21,16,0,584.0,115.0,5.2,15.0,349.0,424.69,346.25
2016,9,21,16,15,540.0,106.0,5.05,14.5,298.5,354.88,287.48
2016,9,21,16,30,496.0,97.0,4.9,14.0,248.0,294.34,234.95
2016,9,21,16,45,486.5,78.5,4.75,13.5,203.0,243.22,188.45
2016,9,21,17,0,477.0,60.0,4.6,13.0,158.0,189.55,138.78
2016,9,21,17,15,378.5,47.5,4.3,12.5,111.0,125.23,84.0
2016,9,21,17,30,280.0,35.0,4.0,12.0,64.0,73.55,42.09
2016,9,21,17,45,140.0,17.5,3.75,11.5,32.0,24.91,0.0
2016,9,21,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,20.0,4.15,9.0,37.0,31.66,7.08
2016,9,22,6,30,300.0,40.0,4.3,9.0,74.0,85.96,52.93
2016,9,22,6,45,400.5,51.5,4.5,9.5,122.5,141.56,99.17
2016,9,22,7,0,501.0,63.0,4.7,10.0,171.0,208.72,157.56
2016,9,22,7,15,564.5,71.5,4.7,10.0,224.0,272.9,215.84
2016,9,22,7,30,628.0,80.0,4.7,10.0,277.0,344.14,279.61
2016,9,22,7,45,671.0,86.0,4.75,10.5,330.0,410.12,337.56
2016,9,22,8,0,714.0,92.0,4.8,11.0,383.0,479.78,396.81
2016,9,22,8,15,744.0,96.5,4.7,11.5,433.5,543.68,449.3
2016,9,22,8,30,774.0,101.0,4.6,12.0,484.0,608.95,501.04
2016,9,22,8,45,795.0,105.0,4.6,12.5,530.5,666.33,545.36
2016,9,22,9,0,816.0,109.0,4.6,13.0,577.0,725.38,589.62
2016,9,22,9,15,832.5,111.5,4.6,13.0,618.5,778.7,628.19
2016,9,22,9,30,849.0,114.0,4.6,13.0,660.0,830.57,664.93
2016,9,22,9,45,868.0,112.5,4.7,13.5,696.5,878.48,697.7
2016,9,22,10,0,887.0,111.0,4.8,14.0,733.0,914.85,721.83
2016,9,22,10,15,895.5,112.5,4.85,14.0,760.5,951.55,747.19
2016,9,22,10,30,904.0,114.0,4.9,14.0,788.0,985.19,770.31
2016,9,22,10,45,892.5,123.5,5.0,14.5,804.0,1004.8,782.43
2016,9,22,11,0,881.0,133.0,5.1,15.0,820.0,1033.08,800.81
2016,9,22,11,15,884.5,133.5,5.1,15.0,832.0,1050.26,812.09
2016,9,22,11,30,888.0,134.0,5.1,15.0,844.0,1063.62,820.91
2016,9,22,11,45,881.5,138.5,5.2,15.5,845.5,1067.35,822.48
2016,9,22,12,0,875.0,143.0,5.3,16.0,847.0,1067.04,821.45
2016,9,22,12,15,874.0,142.5,5.35,16.0,842.5,1062.94,819.12
2016,9,22,12,30,873.0,142.0,5.4,16.0,838.0,1054.92,814.24
2016,9,22,12,45,884.5,133.0,5.5,16.5,828.5,1046.22,807.86
2016,9,22,13,0,896.0,124.0,5.6,17.0,819.0,1020.88,789.91
2016,9,22,13,15,889.5,123.0,5.55,16.5,797.5,995.77,774.22
2016,9,22,13,30,883.0,122.0,5.5,16.0,776.0,978.44,764.09
2016,9,22,13,45,863.0,125.0,5.5,16.0,744.5,938.16,736.37
2016,9,22,14,0,843.0,128.0,5.5,16.0,713.0,895.47,706.87
2016,9,22,14,15,830.0,125.5,5.45,16.0,677.0,850.81,675.46
2016,9,22,14,30,817.0,123.0,5.4,16.0,641.0,804.01,642.25
2016,9,22,14,45,805.0,117.5,5.4,16.0,600.0,753.02,605.84
2016,9,22,15,0,793.0,112.0,5.4,16.0,559.0,700.39,566.7
2016,9,22,15,15,769.5,108.0,5.3,15.5,512.0,642.82,522.8
2016,9,22,15,30,746.0,104.0,5.2,15.0,465.0,582.57,475.72
2016,9,22,15,45,731.5,94.0,5.15,15.0,416.5,521.45,426.02
2016,9,22,16,0,717.0,84.0,5.1,15.0,368.0,460.26,374.71
2016,9,22,16,15,673.0,78.5,4.95,14.5,315.0,390.96,315.82
2016,9,22,16,30,629.0,73.0,4.8,14.0,262.0,325.54,258.52
2016,9,22,16,45,578.0,63.0,4.65,14.0,210.5,257.76,197.79
2016,9,22,17,0,527.0,53.0,4.5,14.0,159.0,195.68,141.47
2016,9,22,17,15,419.5,42.5,4.25,13.5,110.5,128.45,84.44
2016,9,22,17,30,312.0,32.0,4.0,13.0,62.0,74.94,41.11
2016,9,22,17,45,156.0,16.0,3.75,12.5,31.0,22.91,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,6,15,202.5,15.5,1.7,9.5,37.5,33.24,4.83
2016,9,23,6,30,405.0,31.0,1.8,10.0,75.0,95.62,55.92
2016,9,23,6,45,506.5,38.5,1.9,10.5,125.0,153.06,103.99
2016,9,23,7,0,608.0,46.0,2.0,11.0,175.0,223.07,164.96
2016,9,23,7,15,665.0,51.5,2.2,11.5,228.5,288.34,224.03
2016,9,23,7,30,722.0,57.0,2.4,12.0,282.0,359.65,287.1
2016,9,23,7,45,762.5,60.0,2.65,13.0,335.5,426.32,344.44
2016,9,23,8,0,803.0,63.0,2.9,14.0,389.0,496.12,402.25
2016,9,23,8,15,828.5,66.0,3.15,14.5,439.5,556.63,451.73
2016,9,23,8,30,854.0,69.0,3.4,15.0,490.0,620.58,502.26
2016,9,23,8,45,874.0,70.5,3.65,16.0,536.5,679.41,546.48
2016,9,23,9,0,894.0,72.0,3.9,17.0,583.0,737.62,587.2
2016,9,23,9,15,907.0,74.0,4.0,17.5,623.5,790.03,622.94
2016,9,23,9,30,920.0,76.0,4.1,18.0,664.0,840.54,656.8
2016,9,23,9,45,932.0,76.0,4.25,18.5,699.0,885.73,686.69
2016,9,23,10,0,944.0,76.0,4.4,19.0,734.0,928.36,714.62
2016,9,23,10,15,950.5,77.0,4.45,19.0,761.5,964.3,738.62
2016,9,23,10,30,957.0,78.0,4.5,19.0,789.0,996.88,760.31
2016,9,23,10,45,960.5,79.0,4.55,19.5,808.0,1023.03,776.09
2016,9,23,11,0,964.0,80.0,4.6,20.0,827.0,1045.37,789.33
2016,9,23,11,15,965.5,80.5,4.6,20.0,838.5,1061.21,799.34
2016,9,23,11,30,967.0,81.0,4.6,20.0,850.0,1072.98,806.78
2016,9,23,11,45,966.0,81.5,4.65,20.5,852.5,1078.08,808.81
2016,9,23,12,0,965.0,82.0,4.7,21.0,855.0,1079.02,808.24
2016,9,23,12,15,963.0,82.0,4.75,21.0,849.5,1074.19,805.59
2016,9,23,12,30,961.0,82.0,4.8,21.0,844.0,1065.24,800.35
2016,9,23,12,45,951.5,84.5,4.85,21.5,829.0,1047.62,787.82
2016,9,23,13,0,942.0,87.0,4.9,22.0,814.0,1026.2,772.89
2016,9,23,13,15,936.0,86.5,4.95,22.0,792.5,1001.14,757.09
2016,9,23,13,30,930.0,86.0,5.0,22.0,771.0,972.5,738.84
2016,9,23,13,45,921.0,85.0,5.05,22.0,741.5,937.18,715.89
2016,9,23,14,0,912.0,84.0,5.1,22.0,712.0,898.82,690.7
2016,9,23,14,15,901.0,82.5,5.1,21.5,676.5,855.39,662.72
2016,9,23,14,30,890.0,81.0,5.1,21.0,641.0,809.53,632.63
2016,9,23,14,45,873.5,79.5,5.1,21.0,598.5,757.33,596.28
2016,9,23,15,0,857.0,78.0,5.1,21.0,556.0,703.72,558.44
2016,9,23,15,15,836.5,75.0,4.95,20.5,509.5,644.7,514.79
2016,9,23,15,30,816.0,72.0,4.8,20.0,463.0,589.28,471.99
2016,9,23,15,45,787.5,69.0,4.7,19.5,412.5,524.71,421.02
2016,9,23,16,0,759.0,66.0,4.6,19.0,362.0,461.34,369.32
2016,9,23,16,15,719.0,61.5,4.35,18.5,309.5,392.86,311.68
2016,9,23,16,30,679.0,57.0,4.1,18.0,257.0,327.7,255.08
2016,9,23,16,45,621.5,50.5,3.9,17.5,205.5,258.66,194.45
2016,9,23,17,0,564.0,44.0,3.7,17.0,154.0,196.14,138.65
2016,9,23,17,15,459.5,35.5,3.3,16.5,106.5,129.34,82.26
2016,9,23,17,30,355.0,27.0,2.9,16.0,59.0,75.83,38.76
2016,9,23,17,45,177.5,13.5,2.55,15.5,29.5,22.01,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,13.5,1.0,11.5,37.5,34.19,2.47
2016,9,24,6,30,451.0,27.0,1.2,12.0,75.0,99.76,56.65
2016,9,24,6,45,546.5,34.0,1.45,13.0,125.0,158.58,105.95
2016,9,24,7,0,642.0,41.0,1.7,14.0,175.0,229.23,167.13
2016,9,24,7,15,696.5,45.5,1.85,14.5,228.5,294.66,225.9
2016,9,24,7,30,751.0,50.0,2.0,15.0,282.0,365.77,288.14
2016,9,24,7,45,787.5,53.5,2.15,16.0,335.0,432.73,344.83
2016,9,24,8,0,824.0,57.0,2.3,17.0,388.0,499.59,399.29
2016,9,24,8,15,848.5,59.5,2.5,17.5,438.5,562.84,449.9
2016,9,24,8,30,873.0,62.0,2.7,18.0,489.0,626.62,499.26
2016,9,24,8,45,890.5,64.0,2.9,19.0,535.0,685.22,542.25
2016,9,24,9,0,908.0,66.0,3.1,20.0,581.0,742.92,581.2
2016,9,24,9,15,921.0,67.5,3.15,20.5,622.0,795.32,615.84
2016,9,24,9,30,934.0,69.0,3.2,21.0,663.0,845.77,648.57
2016,9,24,9,45,943.5,70.5,3.25,22.0,697.5,891.0,675.91
2016,9,24,10,0,953.0,72.0,3.3,23.0,732.0,933.47,700.94
2016,9,24,10,15,959.5,72.5,3.25,23.5,759.5,969.02,721.65
2016,9,24,10,30,966.0,73.0,3.2,24.0,787.0,1001.19,739.93
2016,9,24,10,45,970.0,74.0,3.2,24.5,807.0,1027.94,754.94
2016,9,24,11,0,974.0,75.0,3.2,25.0,827.0,1050.86,767.46
2016,9,24,11,15,976.5,75.0,3.15,25.0,838.5,1067.17,776.83
2016,9,24,11,30,979.0,75.0,3.1,25.0,850.0,1079.39,783.72
2016,9,24,11,45,979.5,75.5,3.05,25.5,853.5,1085.99,785.61
2016,9,24,12,0,980.0,76.0,3.0,26.0,857.0,1088.37,784.99
2016,9,24,12,15,979.0,76.0,2.95,26.0,852.0,1084.42,782.08
2016,9,24,12,30,978.0,76.0,2.9,26.0,847.0,1076.26,776.7
2016,9,24,12,45,970.0,78.0,2.9,26.5,832.5,1059.3,764.87
2016,9,24,13,0,962.0,80.0,2.9,27.0,818.0,1038.43,750.77
2016,9,24,13,15,957.0,79.0,2.9,27.0,796.5,1013.27,735.5
2016,9,24,13,30,952.0,78.0,2.9,27.0,775.0,984.4,717.89
2016,9,24,13,45,943.5,77.5,2.95,27.0,746.0,949.41,696.65
2016,9,24,14,0,935.0,77.0,3.0,27.0,717.0,911.26,673.2
2016,9,24,14,15,924.5,75.5,3.0,26.5,681.0,867.37,646.62
2016,9,24,14,30,914.0,74.0,3.0,26.0,645.0,820.93,617.93
2016,9,24,14,45,899.0,72.5,3.05,26.0,603.0,768.8,583.92
2016,9,24,15,0,884.0,71.0,3.1,26.0,561.0,715.06,548.21
2016,9,24,15,15,864.5,68.5,3.05,25.5,514.0,655.91,507.23
2016,9,24,15,30,845.0,66.0,3.0,25.0,467.0,596.24,463.54
2016,9,24,15,45,804.0,66.0,3.0,25.0,413.5,530.49,412.93
2016,9,24,16,0,763.0,66.0,3.0,25.0,360.0,463.25,359.69
2016,9,24,16,15,721.0,61.5,2.6,24.0,307.0,393.63,303.56
2016,9,24,16,30,679.0,57.0,2.2,23.0,254.0,327.56,248.33
2016,9,24,16,45,596.0,52.5,1.85,22.5,200.0,252.79,185.33
2016,9,24,17,0,513.0,48.0,1.5,22.0,146.0,187.17,129.54
2016,9,24,17,15,404.0,37.5,1.4,21.0,99.5,120.77,75.68
2016,9,24,17,30,295.0,27.0,1.3,20.0,53.0,67.96,33.54
2016,9,24,17,45,147.5,13.5,1.2,19.0,26.5,20.2,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,183.5,15.0,1.5,14.5,34.0,32.25,0.0
2016,9,25,6,30,367.0,30.0,1.8,15.0,68.0,91.56,52.71
2016,9,25,6,45,470.0,39.0,2.1,16.0,117.0,148.8,99.86
2016,9,25,7,0,573.0,48.0,2.4,17.0,166.0,219.05,159.55
2016,9,25,7,15,632.5,54.0,2.55,17.5,219.0,283.74,216.76
2016,9,25,7,30,692.0,60.0,2.7,18.0,272.0,354.52,277.95
2016,9,25,7,45,731.5,64.5,2.85,19.0,324.5,420.77,333.52
2016,9,25,8,0,771.0,69.0,3.0,20.0,377.0,490.12,389.42
2016,9,25,8,15,798.5,72.5,3.2,21.0,427.5,554.13,439.33
2016,9,25,8,30,826.0,76.0,3.4,22.0,478.0,619.09,488.15
2016,9,25,8,45,842.0,80.0,3.65,23.0,523.5,677.34,530.5
2016,9,25,9,0,858.0,84.0,3.9,24.0,569.0,728.73,565.58
2016,9,25,9,15,872.5,86.5,4.0,24.5,609.5,781.21,600.53
2016,9,25,9,30,887.0,89.0,4.1,25.0,650.0,832.0,633.75
2016,9,25,9,45,899.0,90.0,4.25,26.0,685.0,877.0,661.44
2016,9,25,10,0,911.0,91.0,4.4,27.0,720.0,919.56,687.09
2016,9,25,10,15,919.0,92.5,4.35,27.0,748.0,956.3,710.31
2016,9,25,10,30,927.0,94.0,4.3,27.0,776.0,989.88,731.31
2016,9,25,10,45,900.5,110.0,4.3,27.5,787.0,1002.73,737.33
2016,9,25,11,0,874.0,126.0,4.3,28.0,798.0,1022.97,748.45
2016,9,25,11,15,877.5,127.0,4.2,28.0,810.0,1040.32,758.56
2016,9,25,11,30,881.0,128.0,4.1,28.0,822.0,1040.51,757.56
2016,9,25,11,45,855.5,141.5,4.0,28.5,817.5,1047.97,760.05
2016,9,25,12,0,830.0,155.0,3.9,29.0,813.0,1037.58,751.03
2016,9,25,12,15,828.5,155.0,3.8,29.0,808.5,1033.36,747.81
2016,9,25,12,30,827.0,155.0,3.7,29.0,804.0,1025.4,742.26
2016,9,25,12,45,840.5,146.0,3.6,29.0,795.5,1019.19,738.02
2016,9,25,13,0,854.0,137.0,3.5,29.0,787.0,1008.78,731.18
2016,9,25,13,15,847.5,135.0,3.4,29.0,766.0,982.55,714.21
2016,9,25,13,30,841.0,133.0,3.3,29.0,745.0,953.02,695.26
2016,9,25,13,45,800.5,144.0,3.2,29.0,708.5,903.16,662.89
2016,9,25,14,0,760.0,155.0,3.1,29.0,672.0,858.73,634.08
2016,9,25,14,15,745.5,151.5,3.0,28.5,636.5,813.85,605.94
2016,9,25,14,30,731.0,148.0,2.9,28.0,601.0,767.24,576.26
2016,9,25,14,45,700.5,147.0,2.85,28.0,557.5,709.67,536.44
2016,9,25,15,0,670.0,146.0,2.8,28.0,514.0,652.24,495.91
2016,9,25,15,15,643.0,139.5,2.65,27.5,467.5,592.27,453.34
2016,9,25,15,30,616.0,133.0,2.5,27.0,421.0,533.06,410.21
2016,9,25,15,45,585.5,123.5,2.35,27.0,372.5,470.2,362.44
2016,9,25,16,0,555.0,114.0,2.2,27.0,324.0,404.78,311.57
2016,9,25,16,15,506.5,103.0,1.95,26.0,273.5,337.67,258.94
2016,9,25,16,30,458.0,92.0,1.7,25.0,223.0,275.49,208.65
2016,9,25,16,45,400.0,77.5,1.5,24.0,174.5,212.2,156.58
2016,9,25,17,0,342.0,63.0,1.3,23.0,126.0,155.88,109.54
2016,9,25,17,15,248.5,45.0,1.3,22.0,83.0,96.8,62.29
2016,9,25,17,30,155.0,27.0,1.3,21.0,40.0,48.93,23.72
2016,9,25,17,45,77.5,13.5,1.3,20.5,20.0,16.07,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,16.5,1.1,18.5,31.0,30.86,0.0
2016,9,26,6,30,293.0,33.0,1.1,19.0,62.0,84.07,48.74
2016,9,26,6,45,399.0,44.0,1.1,20.0,109.5,139.53,93.32
2016,9,26,7,0,505.0,55.0,1.1,21.0,157.0,208.46,150.01
2016,9,26,7,15,569.0,62.5,1.3,21.5,209.5,272.4,204.72
2016,9,26,7,30,633.0,70.0,1.5,22.0,262.0,343.43,264.18
2016,9,26,7,45,679.0,75.0,1.75,23.0,314.5,410.08,318.52
2016,9,26,8,0,725.0,80.0,2.0,24.0,367.0,480.72,374.03
2016,9,26,8,15,755.0,84.0,2.1,25.0,417.5,543.21,421.13
2016,9,26,8,30,785.0,88.0,2.2,26.0,468.0,608.21,468.24
2016,9,26,8,45,808.0,91.0,2.35,27.0,514.0,668.23,510.36
2016,9,26,9,0,831.0,94.0,2.5,28.0,560.0,728.04,550.4
2016,9,26,9,15,847.0,96.5,2.5,28.5,601.0,781.3,584.04
2016,9,26,9,30,863.0,99.0,2.5,29.0,642.0,833.04,616.02
2016,9,26,9,45,873.5,101.5,2.5,29.5,676.5,869.61,637.38
2016,9,26,10,0,884.0,104.0,2.5,30.0,711.0,911.58,662.13
2016,9,26,10,15,892.0,105.5,2.4,30.0,738.0,947.45,683.05
2016,9,26,10,30,900.0,107.0,2.3,30.0,765.0,980.25,701.78
2016,9,26,10,45,903.0,109.0,2.25,30.5,784.5,1005.5,714.67
2016,9,26,11,0,906.0,111.0,2.2,31.0,804.0,1027.12,725.28
2016,9,26,11,15,909.0,111.5,2.1,31.0,815.5,1043.38,733.46
2016,9,26,11,30,912.0,112.0,2.0,31.0,827.0,1055.83,739.34
2016,9,26,11,45,910.0,114.0,1.95,31.5,829.0,1060.96,740.0
2016,9,26,12,0,908.0,116.0,1.9,32.0,831.0,1062.12,738.45
2016,9,26,12,15,906.5,115.5,1.9,32.0,826.0,1057.15,735.53
2016,9,26,12,30,905.0,115.0,1.9,32.0,821.0,1048.28,730.45
2016,9,26,12,45,926.5,102.0,1.9,32.0,814.0,1044.7,728.78
2016,9,26,13,0,948.0,89.0,1.9,32.0,807.0,1036.27,724.23
2016,9,26,13,15,942.5,88.0,1.95,31.5,785.5,1010.72,711.4
2016,9,26,13,30,937.0,87.0,2.0,31.0,764.0,981.57,696.38
2016,9,26,13,45,925.0,87.5,2.15,31.0,734.0,944.79,676.05
2016,9,26,14,0,913.0,88.0,2.3,31.0,704.0,905.13,653.5
2016,9,26,14,15,901.5,86.5,2.4,31.0,667.5,861.02,627.16
2016,9,26,14,30,890.0,85.0,2.5,31.0,631.0,814.52,598.8
2016,9,26,14,45,871.5,83.5,2.7,31.0,588.5,760.62,565.44
2016,9,26,15,0,853.0,82.0,2.9,31.0,546.0,711.12,534.26
2016,9,26,15,15,831.5,79.0,2.95,30.5,498.5,650.71,493.05
2016,9,26,15,30,810.0,76.0,3.0,30.0,451.0,590.05,449.94
2016,9,26,15,45,778.0,72.5,3.15,29.5,400.0,523.13,400.79
2016,9,26,16,0,746.0,69.0,3.3,29.0,349.0,457.81,350.78
2016,9,26,16,15,702.0,64.0,2.9,28.0,296.0,387.66,294.98
2016,9,26,16,30,658.0,59.0,2.5,27.0,243.0,321.96,240.77
2016,9,26,16,45,586.0,52.5,2.2,26.0,190.5,249.57,180.58
2016,9,26,17,0,514.0,46.0,1.9,25.0,138.0,185.38,126.38
2016,9,26,17,15,399.0,35.0,1.75,24.0,92.0,117.44,71.87
2016,9,26,17,30,284.0,24.0,1.6,23.0,46.0,62.82,26.85
2016,9,26,17,45,142.0,12.0,1.5,22.0,23.0,18.55,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,174.5,14.5,0.2,20.5,31.5,31.95,0.0
2016,9,27,6,30,349.0,29.0,0.2,21.0,63.0,90.23,50.47
2016,9,27,6,45,455.0,38.5,0.2,21.5,112.0,147.9,96.9
2016,9,27,7,0,561.0,48.0,0.2,22.0,161.0,219.0,155.0
2016,9,27,7,15,622.0,54.5,0.2,22.5,213.5,284.24,209.69
2016,9,27,7,30,683.0,61.0,0.2,23.0,266.0,355.51,267.56
2016,9,27,7,45,725.0,65.5,0.25,24.0,319.0,422.56,320.03
2016,9,27,8,0,767.0,70.0,0.3,25.0,372.0,492.97,372.64
2016,9,27,8,15,795.0,73.5,0.65,25.5,422.0,557.1,422.29
2016,9,27,8,30,823.0,77.0,1.0,26.0,472.0,622.22,471.27
2016,9,27,8,45,843.0,80.0,1.35,27.0,518.0,681.9,514.09
2016,9,27,9,0,863.0,83.0,1.7,28.0,564.0,734.98,549.93
2016,9,27,9,15,877.5,85.0,1.85,28.0,605.0,787.03,584.48
2016,9,27,9,30,892.0,87.0,2.0,28.0,646.0,837.36,617.56
2016,9,27,9,45,907.0,87.0,2.2,28.5,681.5,883.87,647.02
2016,9,27,10,0,922.0,87.0,2.4,29.0,717.0,928.1,674.76
2016,9,27,10,15,929.5,88.0,2.45,29.0,744.0,964.0,696.94
2016,9,27,10,30,937.0,89.0,2.5,29.0,771.0,996.67,717.07
2016,9,27,10,45,937.0,92.0,2.65,29.5,789.5,1020.91,731.38
2016,9,27,11,0,937.0,95.0,2.8,30.0,808.0,1041.27,743.33
2016,9,27,11,15,940.0,95.5,2.9,30.0,819.0,1057.87,754.05
2016,9,27,11,30,943.0,96.0,3.0,30.0,830.0,1070.54,762.45
2016,9,27,11,45,934.5,100.5,3.1,30.0,830.5,1072.0,763.97
2016,9,27,12,0,926.0,105.0,3.2,30.0,831.0,1069.33,763.12
2016,9,27,12,15,924.5,105.0,3.3,30.0,826.0,1064.76,761.22
2016,9,27,12,30,923.0,105.0,3.4,30.0,821.0,1056.21,756.93
2016,9,27,12,45,914.5,106.5,3.5,30.0,805.5,1038.43,746.86
2016,9,27,13,0,906.0,108.0,3.6,30.0,790.0,1017.01,734.53
2016,9,27,13,15,899.5,107.0,3.65,29.5,768.5,991.27,720.53
2016,9,27,13,30,893.0,106.0,3.7,29.0,747.0,962.13,704.24
2016,9,27,13,45,870.5,110.0,3.75,29.0,714.5,930.75,684.99
2016,9,27,14,0,848.0,114.0,3.8,29.0,682.0,886.7,657.11
2016,9,27,14,15,835.0,111.5,3.8,28.5,646.0,841.62,629.32
2016,9,27,14,30,822.0,109.0,3.8,28.0,610.0,794.43,599.66
2016,9,27,14,45,784.5,112.0,3.85,28.0,563.5,732.71,558.31
2016,9,27,15,0,747.0,115.0,3.9,28.0,517.0,674.85,517.61
2016,9,27,15,15,721.0,110.0,3.85,27.5,470.5,613.71,474.02
2016,9,27,15,30,695.0,105.0,3.8,27.0,424.0,553.1,429.5
2016,9,27,15,45,639.5,103.5,3.75,27.0,371.0,480.62,373.74
2016,9,27,16,0,584.0,102.0,3.7,27.0,318.0,412.35,319.86
2016,9,27,16,15,534.0,92.5,3.25,26.0,267.0,343.68,265.1
2016,9,27,16,30,484.0,83.0,2.8,25.0,216.0,276.52,210.08
2016,9,27,16,45,401.0,71.5,2.4,24.0,165.5,206.86,152.67
2016,9,27,17,0,318.0,60.0,2.0,23.0,115.0,147.25,103.35
2016,9,27,17,15,224.5,41.5,1.8,22.0,73.5,89.33,56.87
2016,9,27,17,30,131.0,23.0,1.6,21.0,32.0,41.49,16.25
2016,9,27,17,45,65.5,11.5,1.45,20.5,16.0,13.65,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,15,149.5,15.0,1.05,17.5,29.0,30.53,0.0
2016,9,28,6,30,299.0,30.0,1.1,18.0,58.0,84.36,48.26
2016,9,28,6,45,400.5,41.0,1.2,18.5,104.5,139.56,93.88
2016,9,28,7,0,502.0,52.0,1.3,19.0,151.0,207.69,151.03
2016,9,28,7,15,565.0,59.5,1.35,19.5,202.0,271.26,205.92
2016,9,28,7,30,628.0,67.0,1.4,20.0,253.0,341.8,265.29
2016,9,28,7,45,671.0,72.5,1.45,20.5,305.0,407.33,319.24
2016,9,28,8,0,714.0,78.0,1.5,21.0,357.0,476.53,374.05
2016,9,28,8,15,744.0,82.5,1.4,22.0,406.0,538.9,420.25
2016,9,28,8,30,774.0,87.0,1.3,23.0,455.0,603.85,466.04
2016,9,28,8,45,796.0,90.0,1.25,24.0,501.0,662.59,505.66
2016,9,28,9,0,818.0,93.0,1.2,25.0,547.0,721.05,542.69
2016,9,28,9,15,834.0,95.5,1.2,25.5,587.0,773.65,575.14
2016,9,28,9,30,850.0,98.0,1.2,26.0,627.0,824.76,605.94
2016,9,28,9,45,865.0,98.5,1.2,26.5,662.0,862.32,627.35
2016,9,28,10,0,880.0,99.0,1.2,27.0,697.0,905.68,652.32
2016,9,28,10,15,888.0,100.5,1.25,27.0,724.0,941.29,674.04
2016,9,28,10,30,896.0,102.0,1.3,27.0,751.0,973.83,693.88
2016,9,28,10,45,901.0,103.0,1.4,27.5,770.0,999.67,708.96
2016,9,28,11,0,906.0,104.0,1.5,28.0,789.0,1021.97,721.95
2016,9,28,11,15,909.0,104.5,1.6,28.0,800.5,1038.06,732.63
2016,9,28,11,30,912.0,105.0,1.7,28.0,812.0,1050.34,741.15
2016,9,28,11,45,912.0,105.5,1.85,28.0,814.5,1055.7,746.28
2016,9,28,12,0,912.0,106.0,2.0,28.0,817.0,1057.1,749.09
2016,9,28,12,15,910.5,105.5,2.15,28.0,811.5,1051.94,747.89
2016,9,28,12,30,909.0,105.0,2.3,28.0,806.0,1042.86,744.32
2016,9,28,12,45,897.0,108.5,2.5,28.0,790.5,1023.89,735.03
2016,9,28,13,0,885.0,112.0,2.7,28.0,775.0,1001.42,723.4
2016,9,28,13,15,878.5,111.0,2.85,27.5,753.0,976.03,710.67
2016,9,28,13,30,872.0,110.0,3.0,27.0,731.0,947.32,695.56
2016,9,28,13,45,859.0,109.5,3.15,27.0,701.5,920.15,679.89
2016,9,28,14,0,846.0,109.0,3.3,27.0,672.0,879.71,655.08
2016,9,28,14,15,832.5,106.5,3.4,26.5,636.0,834.25,627.49
2016,9,28,14,30,819.0,104.0,3.5,26.0,600.0,786.76,597.96
2016,9,28,14,45,794.5,103.5,3.6,26.0,557.0,731.36,561.07
2016,9,28,15,0,770.0,103.0,3.7,26.0,514.0,675.38,522.25
2016,9,28,15,15,745.0,98.5,3.7,25.5,467.5,617.08,480.46
2016,9,28,15,30,720.0,94.0,3.7,25.0,421.0,556.55,435.74
2016,9,28,15,45,677.0,91.0,3.7,24.5,370.0,488.41,383.65
2016,9,28,16,0,634.0,88.0,3.7,24.0,319.0,423.25,332.17
2016,9,28,16,15,585.0,80.5,3.5,23.0,268.0,354.33,276.52
2016,9,28,16,30,536.0,73.0,3.3,22.0,217.0,290.12,222.87
2016,9,28,16,45,456.0,63.0,3.15,21.5,167.0,218.88,162.69
2016,9,28,17,0,376.0,53.0,3.0,21.0,117.0,157.07,110.18
2016,9,28,17,15,267.0,38.0,2.85,20.0,75.0,94.01,59.13
2016,9,28,17,30,158.0,23.0,2.7,19.0,33.0,44.54,14.71
2016,9,28,17,45,79.0,11.5,2.55,18.0,16.5,14.44,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,148.5,14.5,0.4,12.5,28.0,26.57,0.0
2016,9,29,6,30,297.0,29.0,0.4,13.0,56.0,84.16,48.77
2016,9,29,6,45,402.5,39.5,0.4,13.5,102.5,139.83,95.59
2016,9,29,7,0,508.0,50.0,0.4,14.0,149.0,208.93,153.94
2016,9,29,7,15,571.5,57.5,0.4,14.5,200.0,273.1,209.49
2016,9,29,7,30,635.0,65.0,0.4,15.0,251.0,344.31,269.24
2016,9,29,7,45,680.0,69.5,0.4,16.0,303.0,410.12,322.32
2016,9,29,8,0,725.0,74.0,0.4,17.0,355.0,478.69,375.13
2016,9,29,8,15,754.0,78.0,0.4,18.0,404.0,541.74,421.47
2016,9,29,8,30,783.0,82.0,0.4,19.0,453.0,605.97,466.55
2016,9,29,8,45,806.5,84.5,0.45,20.0,499.0,665.53,507.09
2016,9,29,9,0,830.0,87.0,0.5,21.0,545.0,724.92,545.03
2016,9,29,9,15,845.5,89.5,0.6,21.5,585.0,777.54,578.56
2016,9,29,9,30,861.0,92.0,0.7,22.0,625.0,820.83,605.56
2016,9,29,9,45,877.0,91.5,0.85,23.0,660.0,866.39,633.5
2016,9,29,10,0,893.0,91.0,1.0,24.0,695.0,909.83,659.64
2016,9,29,10,15,900.5,92.5,1.1,24.0,721.5,945.28,682.24
2016,9,29,10,30,908.0,94.0,1.2,24.0,748.0,977.6,702.94
2016,9,29,10,45,914.0,94.5,1.3,24.5,767.5,1004.03,718.59
2016,9,29,11,0,920.0,95.0,1.4,25.0,787.0,1026.91,732.12
2016,9,29,11,15,923.0,95.5,1.5,25.0,798.5,1043.1,743.02
2016,9,29,11,30,926.0,96.0,1.6,25.0,810.0,1055.43,751.72
2016,9,29,11,45,927.0,96.0,1.75,25.5,813.0,1061.23,755.8
2016,9,29,12,0,928.0,96.0,1.9,26.0,816.0,1063.02,757.5
2016,9,29,12,15,927.0,96.0,1.95,26.0,810.5,1058.78,755.65
2016,9,29,12,30,926.0,96.0,2.0,26.0,805.0,1050.55,751.51
2016,9,29,12,45,923.0,95.0,2.15,26.5,792.0,1035.26,742.85
2016,9,29,13,0,920.0,94.0,2.3,27.0,779.0,1016.16,731.77
2016,9,29,13,15,914.5,93.0,2.4,26.5,757.5,990.94,719.06
2016,9,29,13,30,909.0,92.0,2.5,26.0,736.0,962.23,703.97
2016,9,29,13,45,901.0,90.5,2.6,26.0,707.0,927.36,683.27
2016,9,29,14,0,893.0,89.0,2.7,26.0,678.0,889.5,660.37
2016,9,29,14,15,881.5,87.0,2.75,25.5,642.5,845.35,633.8
2016,9,29,14,30,870.0,85.0,2.8,25.0,607.0,798.91,605.2
2016,9,29,14,45,854.0,82.5,2.9,25.0,565.0,746.47,570.97
2016,9,29,15,0,838.0,80.0,3.0,25.0,523.0,698.34,539.17
2016,9,29,15,15,816.0,77.0,3.1,24.5,476.5,638.24,497.03
2016,9,29,15,30,794.0,74.0,3.2,24.0,430.0,578.0,452.99
2016,9,29,15,45,763.0,70.0,3.3,24.0,379.5,511.9,401.97
2016,9,29,16,0,732.0,66.0,3.4,24.0,329.0,447.38,350.35
2016,9,29,16,15,686.5,61.0,3.35,23.0,277.0,377.41,293.72
2016,9,29,16,30,641.0,56.0,3.3,22.0,225.0,312.28,238.8
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,240.38,177.47
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,176.85,122.41
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,108.76,66.52
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,53.51,12.65
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,15.84,0.0
