Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,28.75,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,92.16,52.92
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,150.45,103.75
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,222.64,166.8
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,288.08,225.92
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,360.98,289.86
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,428.21,347.48
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,498.84,405.62
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,562.81,456.39
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,623.1,502.6
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,682.49,545.3
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,741.4,584.05
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,794.01,618.41
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,844.86,650.89
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,890.46,679.67
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,933.63,706.48
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,969.24,728.5
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,1001.54,748.28
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,1028.4,764.98
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,1051.51,779.29
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,1067.58,790.58
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,1079.62,799.43
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,1086.11,803.74
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,1088.43,805.43
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,1083.96,805.45
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,1075.35,802.86
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,1057.99,793.35
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,1036.8,781.28
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,1010.89,766.78
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,981.38,749.72
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,945.71,726.91
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,906.98,702.05
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,862.15,673.5
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,814.89,642.75
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,761.71,605.86
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,707.09,567.33
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,647.16,523.1
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,591.12,479.59
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,524.23,426.32
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,458.8,372.27
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,386.83,310.96
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,318.94,251.04
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,245.39,185.63
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,181.1,127.74
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,110.9,68.36
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,53.9,6.18
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,15.86,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,30.37,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,97.43,55.27
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,159.25,110.3
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,234.19,176.55
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,302.52,239.19
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,377.49,306.17
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,446.75,366.85
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,519.28,428.12
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,584.68,481.32
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,646.16,529.75
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,706.91,575.57
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,767.04,617.65
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,820.31,653.58
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,871.61,687.43
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,917.04,716.77
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,959.81,743.89
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,996.21,765.64
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,1029.18,784.8
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,1055.62,799.73
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,1078.15,812.03
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,1094.0,821.45
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,1105.69,828.29
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,1111.2,830.05
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,1112.43,829.21
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,1106.7,825.56
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,1096.72,819.34
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,1080.57,808.07
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,1060.36,794.28
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,1033.81,777.86
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,1003.57,758.97
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,966.96,735.68
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,927.16,710.07
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,881.32,681.03
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,833.0,649.83
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,778.12,612.39
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,721.77,573.26
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,660.4,529.16
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,598.74,482.21
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,534.48,430.59
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,467.62,375.27
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,394.69,314.35
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,325.8,254.46
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,250.1,187.6
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,183.11,127.72
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,111.64,67.61
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,52.95,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,15.55,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,29.43,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,94.04,52.55
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,154.97,107.36
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,228.76,172.53
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,296.73,234.67
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,371.48,301.2
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,439.96,360.98
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,511.88,421.45
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,572.56,470.84
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,637.23,521.46
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,696.93,566.28
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,756.0,607.63
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,808.0,644.17
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,858.08,678.93
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,902.51,708.25
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,944.16,735.36
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,979.45,759.24
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,1011.36,780.79
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,1036.3,796.08
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,1057.39,808.82
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,1072.93,819.64
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,1084.4,828.05
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,1088.62,830.08
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,1088.66,829.47
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,1083.0,826.77
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,1073.22,821.39
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,1054.34,809.85
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,1031.7,795.78
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,1005.76,780.12
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,976.25,761.91
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,940.38,738.33
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,901.4,712.33
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,856.77,682.37
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,809.78,650.34
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,757.46,612.91
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,703.51,573.76
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,643.54,528.48
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,587.51,483.95
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,520.65,428.61
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,455.27,372.84
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,383.68,310.85
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,316.22,250.45
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,240.78,182.57
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,175.61,123.52
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,104.23,62.81
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,46.58,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,7.26,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,26.82,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,84.41,46.8
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,144.17,100.33
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,218.12,164.71
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,283.63,223.97
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,355.47,287.23
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,422.57,345.01
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,493.37,403.63
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,556.82,454.41
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,621.28,504.16
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,674.92,544.05
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,732.87,584.08
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,633.26,505.13
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,468.01,372.87
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,499.45,396.68
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,530.65,418.91
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,379.6,301.35
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,191.96,150.82
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,188.68,148.19
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,185.41,145.21
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,440.45,348.73
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,690.36,535.33
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,559.61,434.85
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,427.28,332.59
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,388.69,303.39
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,350.34,273.75
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,289.68,226.84
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,214.89,168.13
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,193.88,152.03
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,173.16,135.89
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,148.13,115.87
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,123.6,96.1
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,138.31,108.38
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,153.27,120.84
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,130.06,102.16
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,107.28,83.73
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,95.35,74.3
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,83.5,64.82
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,296.57,244.43
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,438.12,354.82
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,367.92,294.19
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,302.04,236.2
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,229.46,172.11
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,166.89,116.2
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,97.49,57.21
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,36.45,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,25.72,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,80.23,43.36
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,138.24,96.41
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,208.42,157.54
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,273.99,216.2
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,347.26,280.13
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,291.16,238.75
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,177.12,144.6
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,218.24,178.72
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,273.49,223.25
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,496.23,404.68
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,730.08,582.2
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,782.98,617.0
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,834.39,651.72
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,875.78,678.11
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,923.75,708.83
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,960.26,730.82
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,993.62,750.59
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,1020.04,766.14
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,1042.85,779.37
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,1059.38,790.04
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,1071.98,798.34
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,1078.02,801.55
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,1080.0,802.28
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,1075.2,800.26
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,1066.34,795.76
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,1048.8,786.06
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,1027.53,773.89
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,1001.7,758.24
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,972.36,740.15
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,936.38,717.69
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,897.42,692.91
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,852.36,664.46
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,805.06,633.92
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,757.59,601.69
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,701.58,562.71
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,639.98,517.09
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,578.4,469.65
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,511.14,415.35
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,445.63,360.6
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,372.63,298.95
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,305.62,240.14
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,231.14,174.1
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,166.22,116.09
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,94.33,54.36
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,32.74,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,26.43,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,81.82,43.17
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,144.7,101.5
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,221.84,168.9
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,289.97,230.89
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,364.58,297.19
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,434.58,357.52
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,508.62,418.84
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,574.39,471.84
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,641.27,523.78
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,702.94,570.1
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,757.98,608.21
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,811.28,644.12
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,862.86,678.12
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,909.94,708.69
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,954.7,737.29
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,991.18,759.89
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,1024.33,780.13
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,1051.44,796.63
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,1074.79,810.66
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,1091.71,821.65
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,1104.55,830.11
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,1110.53,833.02
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,1112.29,833.32
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,1106.74,830.54
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,1096.99,825.15
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,1081.58,816.44
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,1062.11,805.41
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,1035.24,788.61
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,1004.67,769.29
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,968.19,746.2
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,928.49,720.63
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,882.46,689.56
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,833.97,656.43
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,779.7,618.67
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,723.89,579.24
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,661.12,533.05
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,598.17,484.27
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,532.58,431.92
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,464.48,375.64
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,389.8,311.35
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,319.69,249.24
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,241.17,179.86
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,172.57,118.76
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,96.77,53.05
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,32.94,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,27.85,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,86.96,43.23
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,150.53,104.19
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,225.84,169.74
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,294.16,231.46
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,369.68,297.84
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,438.63,356.54
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,511.13,415.71
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,576.04,467.44
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,637.01,514.54
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,696.87,558.0
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,756.17,598.33
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,808.82,633.38
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,859.65,666.59
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,906.14,694.95
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,950.28,721.25
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,985.83,743.79
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,1018.0,764.06
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,1044.06,778.76
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,1066.33,791.0
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,1082.15,800.62
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,1093.88,807.77
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,1098.81,809.61
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,1099.54,808.95
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,1093.43,805.13
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,1083.15,798.84
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,1066.76,787.2
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,1046.39,773.17
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,1019.15,756.25
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,988.3,736.99
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,951.29,713.58
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,911.22,687.99
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,865.2,659.08
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,816.83,628.15
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,762.25,591.42
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,706.36,553.17
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,645.06,509.5
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,583.65,463.21
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,518.56,411.71
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,451.14,356.71
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,377.95,295.95
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,309.36,236.8
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,232.96,170.73
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,166.3,112.34
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,91.12,46.29
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,30.99,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,28.11,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,87.88,40.67
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,150.13,102.63
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,225.82,168.31
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,293.87,229.39
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,369.04,294.95
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,436.56,352.8
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,507.2,411.08
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,571.63,461.16
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,632.11,506.38
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,690.7,547.66
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,748.57,585.69
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,801.03,619.41
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,851.75,651.19
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,895.39,676.18
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,936.25,698.8
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,971.42,718.6
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,1003.35,736.07
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,1028.41,749.6
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,1049.75,760.81
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,1065.13,768.49
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,1076.54,773.74
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,1080.85,773.14
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,1081.07,770.17
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,1075.0,764.15
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,1064.9,755.75
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,1045.36,742.56
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,1022.18,727.34
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,933.2,670.96
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,825.03,601.23
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,749.25,550.78
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,681.61,504.36
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,667.71,497.02
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,648.43,485.2
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,682.73,511.61
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,690.08,518.38
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,627.33,476.07
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,564.89,432.71
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,496.25,382.71
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,429.91,332.05
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,358.11,275.07
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,290.4,219.01
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,214.41,155.61
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,149.32,100.33
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,76.43,35.82
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,19.52,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,23.36,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,71.75,30.6
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,134.27,91.62
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,209.5,154.99
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,277.19,214.11
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,353.19,278.81
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,421.35,335.15
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,491.85,391.17
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,556.67,440.79
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,622.9,489.62
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,683.15,532.37
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,743.07,571.86
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,796.41,606.63
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,848.21,639.84
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,895.94,668.53
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,950.89,701.54
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,986.42,723.17
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,1018.55,742.69
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,1045.04,757.08
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,1067.73,769.07
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,1082.85,777.34
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,1093.87,783.2
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,1098.67,783.78
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,1099.25,781.93
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,1094.07,777.65
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,1084.69,770.96
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,1067.41,759.53
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,1046.2,745.87
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,1019.28,728.77
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,988.73,709.5
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,952.15,687.08
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,912.5,662.67
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,866.31,635.11
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,817.76,605.64
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,762.42,570.41
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,705.79,533.66
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,644.01,492.23
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,582.18,448.02
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,517.11,399.43
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,449.76,347.08
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,375.77,287.51
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,306.59,229.45
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,228.78,163.9
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,161.27,105.93
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,66.21,25.84
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,28.03,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,85.47,32.11
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,150.92,101.41
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,228.58,167.98
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,297.07,228.49
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,372.78,293.39
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,441.42,350.29
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,513.35,407.33
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,578.23,456.01
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,639.06,499.7
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,697.45,539.17
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,755.07,575.67
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,807.44,608.81
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,857.99,640.19
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,902.62,667.16
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,944.66,692.16
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,979.64,713.15
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,1011.29,731.99
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,1036.98,746.29
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,1058.9,758.31
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,1073.72,766.8
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,1084.51,772.99
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,1089.76,776.67
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,1090.86,778.01
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,1084.07,773.95
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,1073.18,767.58
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,1052.68,755.37
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,1028.54,741.04
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,1001.34,725.45
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,970.69,707.59
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,932.1,684.45
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,890.72,659.28
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,845.11,632.18
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,797.36,603.09
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,741.71,567.02
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,690.86,533.58
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,628.34,489.46
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,566.11,443.63
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,496.83,390.8
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,429.92,337.59
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,355.95,276.98
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,289.09,219.92
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,212.04,154.27
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,146.32,97.39
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,60.38,19.21
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
