Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,14.39,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,40.0,11.74
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,82.01,57.08
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,127.52,96.84
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,170.75,135.3
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,217.4,175.91
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,261.99,213.89
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,308.62,252.43
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,351.8,287.02
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,395.36,320.96
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,532.01,428.08
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,680.22,538.84
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,721.23,565.49
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,758.73,590.19
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,737.89,572.79
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,716.19,553.74
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,871.96,666.2
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,1006.27,755.52
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,1031.06,769.29
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,1052.12,781.72
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,996.1,744.3
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,901.3,679.96
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,1009.19,753.32
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,1081.31,798.85
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,1074.54,794.37
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,1063.76,788.15
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,1043.28,775.69
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,1019.24,761.0
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,920.95,696.99
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,797.17,612.88
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,857.59,658.23
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,880.86,675.3
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,759.97,592.05
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,625.78,494.12
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,484.6,386.66
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,360.18,288.55
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,323.61,260.86
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,287.6,232.69
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,249.73,201.95
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,212.58,171.1
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,173.33,138.27
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,135.89,106.12
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,97.2,72.47
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,66.27,45.01
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,26.91,3.5
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,23.32,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,71.05,18.3
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,136.69,94.43
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,213.98,162.05
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,281.5,222.78
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,355.63,287.6
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,424.3,346.09
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,497.06,405.43
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,561.76,456.46
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,627.71,506.57
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,688.05,550.22
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,741.59,586.3
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,609.5,484.16
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,409.37,325.24
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,426.62,338.33
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,443.02,349.28
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,736.12,574.02
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,999.84,750.76
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,1025.64,761.94
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,1047.73,773.78
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,1062.7,780.29
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,1073.72,784.42
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,1077.91,785.28
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,1078.03,783.82
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,974.81,718.72
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,836.94,626.81
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,940.18,701.78
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,1004.47,744.79
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,977.16,729.66
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,957.06,720.21
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,919.61,697.51
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,879.34,672.68
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,747.29,582.51
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,611.59,483.11
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,654.89,519.88
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,671.31,534.94
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,536.48,432.05
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,408.45,331.77
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,353.55,288.27
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,301.46,245.28
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,245.97,198.14
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,194.21,152.88
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,139.01,104.6
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,90.97,61.91
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,38.68,0.51
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,12.38,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,27.33,2.35
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,105.33,73.65
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,199.9,152.0
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,267.16,211.88
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,343.11,277.57
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,413.17,336.79
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,486.7,396.52
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,551.55,446.46
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,617.91,495.18
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,680.02,537.88
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,742.41,577.31
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,794.93,611.07
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,837.83,637.81
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,883.37,666.08
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,926.63,692.44
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,961.29,714.62
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,992.79,734.77
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,1018.91,749.99
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,1041.46,762.9
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,1056.78,774.15
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,1068.2,783.09
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,1072.52,788.25
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,1072.82,790.91
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,1067.07,787.96
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,1057.35,782.63
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,1042.73,775.32
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,1024.17,765.43
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,996.74,748.21
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,965.84,728.75
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,930.17,706.42
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,891.45,681.84
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,844.9,651.21
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,796.22,618.75
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,654.78,517.6
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,508.72,405.96
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,551.2,442.55
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,564.25,454.33
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,494.74,399.32
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,427.62,344.21
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,352.39,280.5
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,282.89,219.41
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,207.28,152.65
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,141.83,93.19
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,56.76,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,6.83,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,13.32,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,39.78,26.23
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,67.02,50.29
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,94.86,74.99
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,124.08,100.6
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,152.0,124.46
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,180.69,148.38
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,245.17,201.29
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,304.6,248.68
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,320.1,259.38
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,333.31,268.21
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,469.27,375.55
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,618.86,487.42
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,665.64,518.81
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,712.54,550.85
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,705.73,542.04
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,676.51,518.53
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,748.51,569.34
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,803.34,606.7
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,807.02,608.32
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,808.04,608.85
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,813.59,612.85
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,816.76,615.22
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,794.05,599.3
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,750.37,569.56
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,726.41,552.75
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,701.19,534.79
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,742.45,566.36
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,759.86,580.93
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,678.14,521.36
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,583.84,452.63
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,499.85,390.96
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,405.25,319.67
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,310.63,246.45
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,209.69,166.14
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,200.24,159.84
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,189.7,152.1
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,162.77,130.44
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,136.52,108.9
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,108.9,85.86
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,82.37,63.25
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,55.76,40.34
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,28.72,16.84
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,13.68,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,6.83,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,13.42,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,48.95,32.62
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,84.23,63.52
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,117.38,93.23
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,152.44,124.27
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,186.48,153.63
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,221.54,183.1
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,220.83,181.71
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,203.57,166.22
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,332.0,272.9
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,476.19,387.92
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,480.83,389.12
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,463.67,374.19
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,479.02,384.44
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,492.74,393.16
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,745.85,591.51
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,966.92,747.58
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,818.92,640.48
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,604.03,475.19
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,578.23,455.69
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,550.77,433.82
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,553.53,435.51
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,555.54,436.55
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,529.38,416.25
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,502.89,395.75
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,409.09,323.54
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,338.17,267.7
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,340.42,270.27
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,342.3,272.38
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,296.11,235.96
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,251.27,200.35
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,259.52,207.97
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,266.86,214.72
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,191.62,153.69
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,112.58,88.47
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,97.66,76.59
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,82.85,64.56
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,70.5,54.32
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,58.23,43.99
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,46.01,33.62
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,33.91,23.17
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,23.12,13.68
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,12.35,3.92
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,6.4,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,7.26,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,60.7,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,128.4,85.96
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,206.39,154.95
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,273.68,216.06
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,347.85,282.15
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,415.38,340.95
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,486.86,400.92
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,550.4,452.69
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,615.28,503.85
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,673.31,547.61
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,730.86,588.74
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,774.8,620.09
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,823.93,655.4
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,653.7,524.73
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,394.81,315.62
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,430.36,343.63
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,447.21,356.36
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,754.43,600.59
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,1021.58,792.26
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,850.23,667.9
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,614.23,484.42
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,869.16,684.3
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,1049.61,813.17
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,1042.76,807.82
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,1032.03,801.02
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,1010.28,786.88
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,985.15,770.4
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,957.76,751.72
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,927.19,730.77
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,607.04,490.57
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,249.62,198.87
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,233.87,187.42
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,218.3,175.56
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,186.62,150.09
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,169.36,136.25
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,150.7,121.31
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,132.43,106.5
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,111.94,89.4
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,92.09,72.65
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,72.27,55.82
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,52.93,39.19
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,35.74,24.11
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,18.25,8.16
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,9.39,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,18.78,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,103.5,68.87
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,200.36,150.8
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,266.59,211.62
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,339.96,277.92
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,228.37,189.61
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,54.76,41.28
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,82.9,65.17
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,111.81,89.35
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,262.03,216.82
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,419.43,346.22
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,380.97,312.9
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,334.89,273.39
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,254.69,206.41
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,161.18,127.9
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,263.61,212.13
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,357.71,288.07
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,260.06,208.63
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,153.01,120.58
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,105.54,81.69
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,60.74,44.71
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,82.26,62.32
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,104.86,80.69
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,68.27,50.82
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,33.21,21.95
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,34.03,22.66
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,34.85,23.37
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,72.82,54.9
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,113.24,88.35
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,65.24,48.78
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,19.85,11.0
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,35.61,24.26
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,51.4,37.59
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,58.48,43.65
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,65.57,49.76
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,76.77,59.47
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,88.94,70.06
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,75.6,58.9
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,62.34,47.66
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,194.1,157.42
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,263.81,206.77
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,189.16,139.1
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,123.2,73.8
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,42.12,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,52.91,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,132.11,87.03
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,210.79,158.46
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,280.87,222.23
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,359.51,292.0
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,428.51,351.89
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,501.57,412.84
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,566.4,465.02
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,632.55,516.36
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,686.63,556.06
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,745.68,597.69
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,797.82,632.86
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,848.33,666.29
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,889.03,692.3
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,926.64,715.97
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,961.61,739.03
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,993.43,759.91
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,1019.25,775.29
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,1041.5,788.34
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,1055.41,797.41
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,1065.43,804.11
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,1069.96,807.36
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,1070.49,808.16
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,1063.97,804.45
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,1053.49,798.3
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,1037.08,787.23
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,1016.82,773.69
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,989.36,757.82
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,958.52,739.56
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,920.86,715.32
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,880.43,688.91
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,832.95,656.59
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,783.5,622.49
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,727.93,583.55
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,677.37,547.7
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,613.72,499.88
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,550.68,450.43
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,480.12,393.23
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,412.43,336.11
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,335.56,269.19
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,265.23,206.02
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,186.47,136.31
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,116.82,66.66
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,40.08,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,48.12,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,128.66,84.29
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,213.65,162.43
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,281.59,225.22
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,361.08,296.61
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,432.12,359.49
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,507.61,424.01
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,572.83,478.05
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,639.31,531.37
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,693.65,572.7
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,752.95,616.16
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,804.92,652.59
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,855.2,687.21
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,898.5,716.58
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,939.17,743.83
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,973.56,767.14
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,1004.7,788.1
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,1029.73,803.62
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,1051.1,816.63
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,1065.78,826.24
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,1076.49,833.27
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,1080.02,833.87
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,1079.47,831.87
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,1072.83,827.03
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,1062.17,819.63
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,1042.34,806.46
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,1018.86,790.9
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,990.89,773.36
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,959.55,753.42
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,847.84,673.52
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,716.3,576.75
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,647.5,525.48
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,581.24,474.83
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,573.36,471.06
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,564.87,465.84
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,509.71,421.52
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,455.25,376.89
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,443.3,365.77
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,417.85,341.4
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,341.04,274.23
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,270.62,210.78
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,188.24,137.34
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,116.77,61.92
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,41.1,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,55.26,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,132.74,84.61
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,217.38,164.29
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,287.7,229.1
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,366.39,299.55
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,435.41,359.79
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,508.26,420.75
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,573.2,473.89
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,633.99,522.21
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,692.26,564.31
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,750.04,604.43
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,801.52,639.58
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,851.3,672.94
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,895.82,702.05
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,937.84,729.08
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,971.78,749.59
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,1002.45,767.72
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,1027.36,782.17
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,1048.54,794.14
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,1063.23,802.97
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,1073.94,809.3
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,1077.95,810.18
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,1077.86,808.57
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,1071.15,804.3
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,1060.4,797.56
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,1042.21,784.51
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,1020.25,769.13
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,993.07,751.48
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,962.47,731.56
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,924.22,706.71
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,883.14,679.77
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,836.57,649.7
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,787.92,617.72
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,732.04,578.79
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,675.28,538.59
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,612.82,492.21
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,555.37,447.06
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,484.49,390.02
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,416.39,333.12
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,340.06,268.21
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,270.1,206.41
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,187.82,134.44
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,115.77,54.57
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,40.76,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
