Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,54.35,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,132.02,81.25
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,218.18,162.99
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,289.43,227.95
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,369.31,298.62
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,438.92,358.79
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,512.43,419.69
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,573.32,468.65
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,639.49,519.68
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,699.11,561.17
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,758.25,600.65
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,810.71,635.18
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,861.43,667.84
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,905.42,693.93
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,946.9,717.85
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,981.71,737.84
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,1013.21,755.46
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,1038.27,768.73
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,1059.57,779.56
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,1073.71,787.94
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,1083.83,793.96
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,1088.45,795.12
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,1088.94,793.88
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,1081.51,789.93
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,1070.01,783.6
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,1050.68,770.86
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,1027.65,755.9
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,999.76,739.29
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,968.42,720.39
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,930.23,696.8
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,889.23,671.13
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,841.11,641.14
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,791.0,609.26
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,735.1,571.48
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,678.32,532.36
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,619.42,488.94
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,555.33,439.53
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,483.49,382.57
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,414.63,325.9
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,336.79,261.3
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,265.71,199.87
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,182.01,127.98
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,108.63,42.82
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,38.46,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,47.97,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,124.94,73.93
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,212.04,157.12
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,283.42,221.29
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,363.69,291.14
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,433.47,350.39
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,507.26,410.38
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,572.7,461.63
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,634.07,508.04
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,693.35,549.93
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,752.23,590.02
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,804.51,624.18
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,855.14,656.61
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,898.79,682.49
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,939.85,706.25
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,974.17,726.01
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,1005.24,743.55
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,1030.42,757.22
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,1051.92,768.57
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,1065.85,775.96
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,1075.81,781.02
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,1079.82,781.78
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,1079.77,780.22
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,1072.38,776.53
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,1060.99,770.52
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,1042.81,759.54
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,1020.88,746.23
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,992.2,729.98
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,960.16,711.41
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,921.99,689.01
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,881.12,664.38
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,833.05,635.16
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,783.06,603.94
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,725.9,565.64
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,673.99,530.31
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,609.81,483.98
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,546.35,435.95
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,473.62,378.21
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,404.25,320.93
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,326.03,255.07
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,254.91,192.97
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,174.12,122.73
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,99.85,29.99
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,34.71,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,44.39,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,123.09,69.93
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,208.61,154.48
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,280.33,219.16
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,361.09,289.72
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,430.92,349.22
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,504.78,409.45
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,570.62,461.25
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,637.86,512.11
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,690.89,548.75
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,748.9,587.29
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,800.69,621.2
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,850.86,653.41
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,894.02,681.3
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,934.51,707.21
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,968.88,728.19
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,1000.06,746.97
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,1024.58,760.44
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,1045.43,771.6
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,1059.76,779.49
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,1070.18,785.05
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,1073.59,784.78
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,1073.0,782.19
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,1066.28,778.13
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,1055.61,771.78
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,1030.44,756.3
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,1001.96,738.88
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,973.13,723.23
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,941.12,705.31
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,912.49,688.17
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,871.17,662.2
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,758.12,586.8
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,646.08,508.71
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,550.89,438.42
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,469.56,376.27
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,418.97,337.9
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,369.87,299.41
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,318.33,257.87
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,268.52,216.33
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,212.51,168.67
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,161.22,123.85
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,104.71,74.39
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,45.91,5.43
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,16.52,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,88.05,46.68
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,197.09,147.63
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,267.99,212.22
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,348.9,283.99
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,416.84,343.25
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,492.05,406.14
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,557.74,459.71
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,625.0,512.75
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,683.59,555.6
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,741.73,595.96
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,745.6,596.38
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,736.32,587.51
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,829.9,654.5
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,922.42,718.51
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,955.72,740.65
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,985.9,761.17
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,1007.27,774.33
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,1024.91,785.07
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,1038.86,794.49
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,1049.03,801.52
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,1049.13,800.72
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,1045.34,797.49
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,1037.67,794.02
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,1026.24,788.13
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,1009.68,777.29
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,989.46,764.04
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,961.79,745.66
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,930.95,725.09
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,893.52,699.78
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,853.43,672.43
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,814.16,646.46
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,764.51,612.43
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,707.38,571.35
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,649.73,529.15
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,585.48,479.15
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,522.3,428.4
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,448.6,366.88
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,381.64,309.1
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,304.08,242.16
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,234.49,180.21
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,151.03,106.24
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,76.22,0.0
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,26.35,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,39.81,17.28
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,86.84,64.24
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,126.08,100.02
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,168.15,137.84
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,206.75,172.22
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,236.18,198.25
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,272.9,229.63
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,310.62,261.19
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,295.92,247.0
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,260.53,215.53
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,379.0,314.47
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,508.52,418.82
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,527.82,431.23
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,545.3,442.58
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,419.04,339.81
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,285.27,229.2
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,415.54,334.23
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,528.53,421.89
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,471.26,375.39
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,390.52,311.22
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,519.71,413.35
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,648.77,510.77
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,541.53,428.0
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,435.49,345.5
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,311.51,248.01
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,177.58,139.81
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,194.58,154.14
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,211.75,168.34
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,109.55,85.5
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,19.01,10.29
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,91.04,70.79
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,172.96,138.51
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,157.0,125.58
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,141.37,112.99
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,123.89,98.88
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,106.87,84.97
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,88.48,69.68
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,70.5,54.47
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,53.07,39.49
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,35.53,24.22
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,21.52,11.52
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.27,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,28.57,9.31
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,63.2,45.51
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,96.05,75.09
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,130.78,105.9
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,164.02,134.98
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,198.54,164.46
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,229.36,190.08
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,260.62,215.45
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,247.97,203.8
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,244.69,199.59
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,205.88,166.41
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,153.3,121.86
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,201.4,161.11
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,270.19,215.94
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,259.89,206.89
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,230.84,183.21
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,188.52,148.63
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,147.33,114.85
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,204.25,160.87
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,263.29,207.67
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,285.68,224.5
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,286.71,224.81
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,693.41,544.57
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,1014.65,765.55
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,996.53,748.75
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,974.88,733.28
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,947.17,716.65
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,916.31,697.89
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,878.9,673.69
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,838.99,647.61
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,792.88,616.54
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,745.08,583.95
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,696.03,549.99
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,639.26,509.74
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,576.24,463.05
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,514.27,415.04
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,443.61,358.31
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,376.49,302.11
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,298.81,235.26
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,231.81,175.51
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,150.04,101.86
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,64.44,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,6.4,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,89.01,31.48
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,204.71,150.24
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,277.11,216.65
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,359.17,288.72
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,428.99,349.21
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,503.01,410.65
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,568.75,462.57
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,630.46,509.56
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,688.93,550.78
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,746.98,590.38
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,799.18,626.12
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,849.79,660.27
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,891.64,687.92
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,930.62,713.44
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,965.72,736.37
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,997.7,757.18
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,1023.09,772.97
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,1044.84,786.42
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,1059.57,796.39
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,1070.41,804.0
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,1074.11,805.5
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,1073.8,804.56
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,1066.33,799.8
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,1054.91,792.65
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,1037.98,782.35
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,1017.27,769.63
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,988.62,750.92
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,956.66,730.02
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,917.99,704.76
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,876.65,677.5
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,828.75,646.32
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,778.98,613.31
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,722.45,573.62
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,671.2,537.19
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,605.36,487.36
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,540.48,436.15
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,467.94,377.13
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,398.74,318.63
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,318.02,249.72
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,245.16,185.21
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,157.06,104.87
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,70.64,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,12.8,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,27.13,16.62
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,45.41,32.87
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,63.46,48.68
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,82.97,65.39
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,103.2,82.41
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,121.83,98.09
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,140.97,113.99
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,158.46,128.06
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,176.28,142.2
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,140.37,111.97
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,105.51,82.53
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,116.94,91.61
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,128.49,100.64
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,168.23,133.01
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,209.29,166.03
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,231.35,183.21
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,253.79,200.61
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,327.35,259.47
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,381.26,302.45
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,381.58,302.77
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,381.8,303.25
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,228.56,182.34
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,80.05,60.75
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,117.4,91.72
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,156.6,123.87
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,111.54,87.22
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,68.98,52.19
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,67.29,50.91
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,65.6,49.62
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,52.64,38.95
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,39.72,28.2
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,22.7,13.79
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,5.76,0.0
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,4.93,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.11,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.28,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.46,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.64,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.82,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.41,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,8.23,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,16.49,7.79
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,27.69,17.88
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,39.46,28.32
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,52.38,39.55
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,65.33,50.62
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,77.84,61.24
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,90.42,71.79
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,417.72,350.94
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,723.22,590.34
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,553.12,453.81
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,303.93,247.72
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,234.63,190.35
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,151.88,120.75
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,210.45,169.13
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,292.35,235.15
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,194.01,154.86
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,120.11,93.7
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,195.46,155.61
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,297.08,236.93
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,323.78,257.56
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,350.67,278.35
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,348.15,276.28
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,345.59,274.32
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,285.51,226.71
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,209.52,165.94
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,271.67,216.7
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,316.12,252.57
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,211.29,168.65
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,104.43,81.14
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,96.83,75.21
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,89.3,69.17
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,49.28,35.95
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,11.53,4.15
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,9.88,2.78
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,8.22,1.4
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,218.64,181.44
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,377.32,304.83
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,296.82,234.01
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,228.43,172.66
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,138.42,87.94
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,51.28,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,79.54,0.0
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,181.18,130.63
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,253.6,198.76
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,336.62,272.9
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,406.38,334.51
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,480.89,397.84
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,308.86,259.07
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,53.03,39.8
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,230.1,192.12
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,426.06,351.96
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,463.51,379.51
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,500.92,407.19
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,305.75,249.78
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,98.47,76.27
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,345.35,281.19
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,601.85,479.74
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,651.39,514.88
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,701.2,550.92
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,898.93,696.09
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,1044.75,793.79
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,865.27,668.38
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,631.45,493.31
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,574.47,452.09
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,539.3,425.17
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,798.67,624.06
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,992.28,755.56
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,884.22,679.96
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,751.32,587.49
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,739.53,581.16
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,717.23,566.22
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,605.01,483.48
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,491.91,397.57
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,501.89,407.35
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,489.51,399.0
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,437.24,357.88
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,386.12,316.72
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,329.85,269.58
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,276.2,223.25
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,216.42,171.5
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,162.39,123.17
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,85.18,51.78
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,11.1,0.0
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
