Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,67.85,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,155.37,112.05
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,226.81,179.26
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,310.13,253.92
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,239.68,199.62
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,104.5,84.48
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,124.83,102.07
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,156.56,128.96
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,152.17,124.62
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,158.18,128.98
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,101.72,81.08
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,51.39,38.1
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,101.01,79.76
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,155.21,124.52
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,154.23,123.42
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,153.36,122.51
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,124.69,98.44
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,97.15,75.38
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,162.18,129.29
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,231.01,185.52
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,223.77,179.45
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,216.63,173.58
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,219.25,175.78
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,221.94,178.06
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,405.61,329.79
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,546.43,443.13
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,769.85,622.28
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,927.21,738.08
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,892.16,712.09
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,854.21,685.13
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,622.55,510.62
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,376.82,311.02
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,540.53,448.45
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,648.46,535.51
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,582.02,482.1
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,516.98,428.87
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,440.17,363.77
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,371.44,303.3
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,288.51,230.32
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,215.26,163.92
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,118.98,69.89
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,31.42,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,62.26,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,173.27,123.88
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,246.46,194.04
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,331.72,269.67
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,400.32,329.77
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,477.52,394.27
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,543.74,447.29
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,611.96,499.62
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,674.26,544.75
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,736.95,588.06
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,782.05,617.05
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,832.75,649.33
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,876.99,675.78
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,918.91,700.13
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,953.26,718.0
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,984.58,733.52
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,1010.79,746.57
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,1033.58,757.39
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,1048.05,768.02
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,1058.69,776.51
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,1061.76,778.96
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,1060.9,779.11
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,1053.09,778.37
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,1041.41,774.98
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,673.4,526.4
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,226.64,178.9
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,217.66,173.48
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,208.81,166.74
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,197.48,157.98
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,186.32,149.3
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,172.41,138.52
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,158.77,127.86
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,143.83,115.79
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,129.2,103.86
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,363.53,303.72
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,512.94,424.14
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,440.58,362.93
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,371.97,303.62
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,291.59,233.0
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,217.76,165.9
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,121.14,66.79
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,34.58,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,57.36,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,160.77,113.53
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,234.68,185.32
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,320.82,262.34
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,393.87,326.9
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,470.37,392.12
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,537.38,447.78
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,606.59,503.16
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,669.94,550.42
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,733.93,595.91
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,779.2,626.15
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,830.12,660.03
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,874.93,689.3
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,917.61,716.76
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,952.46,739.35
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,984.3,759.85
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,847.91,662.76
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,649.56,513.11
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,666.0,526.92
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,681.16,538.18
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,684.12,539.8
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,685.53,540.44
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,894.08,696.38
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,1042.47,797.67
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,1022.99,784.49
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,999.99,770.66
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,971.47,752.15
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,939.77,731.46
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,901.33,706.32
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,860.33,679.16
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,811.66,646.68
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,768.64,617.9
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,710.35,576.25
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,651.67,533.49
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,584.99,481.76
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,519.7,429.0
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,443.43,364.93
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,371.61,302.37
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,290.97,231.74
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,217.0,164.46
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,98.46,48.66
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,60.97,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,169.06,117.77
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,245.4,193.87
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,329.51,269.5
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,402.41,334.07
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,480.7,400.66
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,548.11,455.89
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,617.6,510.5
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,678.71,555.71
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,739.95,598.98
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,793.73,635.75
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,837.92,664.93
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,884.1,694.33
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,928.33,721.85
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,963.72,742.88
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,996.03,761.63
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,1020.37,774.86
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,1041.13,785.73
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,1055.69,793.43
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,1066.39,798.7
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,1070.0,797.94
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,1069.63,794.81
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,1062.14,788.0
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,1050.74,778.83
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,1033.72,765.53
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,1012.94,750.04
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,984.43,731.11
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,952.63,710.18
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,913.1,684.16
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,870.95,656.39
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,823.18,627.29
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,773.65,596.39
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,715.47,558.12
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,662.85,522.81
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,596.4,474.56
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,531.19,424.68
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,454.79,364.22
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,382.67,304.33
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,298.43,233.0
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,223.31,165.77
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,101.74,43.59
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,65.0,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,174.0,117.11
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,252.29,197.0
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,340.62,275.65
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,413.67,339.82
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,491.99,405.73
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,560.4,461.04
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,630.83,515.56
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,685.42,553.81
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,745.49,594.44
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,798.12,629.25
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,849.3,662.32
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,894.16,689.56
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,936.64,714.74
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,971.65,735.35
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,1003.55,753.77
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,1027.74,767.04
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,1048.3,778.03
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,1062.94,786.11
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,1073.7,791.85
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,1076.97,791.44
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,1076.23,788.73
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,1068.22,782.35
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,1056.28,773.7
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,1037.35,759.32
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,1014.79,742.87
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,985.27,723.55
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,952.52,702.25
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,912.9,676.49
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,870.76,649.03
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,821.81,618.03
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,771.19,585.48
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,719.32,551.09
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,659.75,510.55
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,592.18,463.34
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,526.02,414.5
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,449.98,355.05
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,378.2,296.24
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,291.68,224.82
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,214.9,157.26
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,97.94,33.98
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,47.02,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,132.98,86.12
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,200.67,155.68
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,275.51,221.65
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,342.21,278.93
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,414.5,338.29
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,478.77,391.25
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,546.24,445.22
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,635.73,513.16
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,734.31,583.7
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,787.95,617.55
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,840.31,649.81
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,875.87,669.61
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,917.41,693.08
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,951.44,712.59
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,982.47,730.05
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,935.72,698.47
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,861.12,648.86
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,792.63,600.21
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,706.95,537.81
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,746.51,565.19
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,764.11,576.42
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,815.51,614.4
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,871.19,652.64
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,811.57,612.37
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,760.35,577.74
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,868.63,653.71
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,937.26,698.78
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,815.56,618.48
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,674.85,523.49
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,418.38,333.49
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,158.3,125.02
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,365.13,298.13
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,526.97,425.18
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,467.15,377.44
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,409.24,331.67
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,346.44,280.62
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,284.74,228.58
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,220.13,172.65
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,160.49,118.31
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,71.35,17.15
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,58.85,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,161.3,101.07
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,237.39,184.13
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,326.8,263.35
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,400.19,327.29
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,479.16,393.1
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,546.78,447.64
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,616.52,501.57
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,677.48,545.58
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,738.5,587.71
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,783.14,618.08
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,833.34,652.12
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,877.97,680.47
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,920.4,706.94
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,954.33,728.99
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,985.2,749.02
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,1009.27,763.1
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,1029.83,774.94
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,1043.74,784.0
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,1053.84,790.78
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,1056.78,792.13
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,1055.82,791.12
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,1048.07,787.3
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,1036.5,781.12
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,1014.42,767.99
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,988.97,752.66
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,959.88,735.78
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,927.72,716.66
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,888.32,690.94
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,846.48,663.25
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,805.94,636.81
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,755.27,602.5
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,696.58,560.72
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,637.66,517.87
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,570.85,466.19
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,505.65,413.68
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,429.68,350.65
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,358.29,289.05
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,276.74,217.87
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,202.25,149.1
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,89.86,12.38
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,32.66,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,95.3,55.42
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,151.33,117.12
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,209.34,169.47
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,260.08,214.38
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,314.15,260.55
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,361.69,300.34
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,410.41,339.85
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,410.61,339.05
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,420.48,345.33
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,457.92,373.53
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,495.28,400.87
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,594.03,474.73
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,680.8,537.24
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,653.92,511.81
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,603.41,470.9
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,618.66,480.01
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,632.58,487.34
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,679.05,518.36
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,745.88,561.23
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,745.17,557.01
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,742.35,552.4
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,738.69,552.0
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,732.83,550.18
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,642.97,489.25
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,575.53,442.32
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,756.4,578.77
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,893.58,671.86
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,734.3,563.93
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,542.78,426.07
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,478.93,380.17
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,418.02,334.22
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,228.68,185.04
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,55.54,40.93
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,48.03,34.96
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,40.53,28.74
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,33.05,22.43
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,25.58,16.01
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,18.13,9.54
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,10.69,2.9
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,5.34,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,54.41,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,148.79,81.05
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,223.94,170.99
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,310.16,247.12
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,380.73,308.91
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,456.95,373.0
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,467.27,381.1
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,456.1,371.4
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,582.31,468.38
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,702.37,552.02
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,692.16,539.43
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,647.33,503.88
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,768.71,584.64
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,880.83,652.01
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,805.49,599.4
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,700.08,525.83
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,765.28,572.55
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,838.64,620.14
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,936.08,682.5
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,1010.23,728.45
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,1014.05,729.26
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,1014.17,729.08
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,1007.09,726.0
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,996.36,720.88
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,977.94,712.05
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,956.19,701.09
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,863.36,642.54
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,753.28,571.08
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,729.3,557.39
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,702.37,540.49
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,656.48,510.41
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,609.9,478.71
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,588.81,464.87
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,561.75,445.68
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,498.78,397.54
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,438.02,349.81
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,368.73,294.05
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,304.0,239.89
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,228.99,176.64
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,163.4,116.67
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,72.66,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,49.35,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,135.61,66.01
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,216.6,164.24
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,303.97,240.83
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,371.02,299.11
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,447.94,362.76
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,514.13,414.74
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,582.77,466.04
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,641.6,506.77
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,700.66,545.28
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,752.98,579.37
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,804.2,612.06
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,838.68,633.84
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,879.32,659.78
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,913.44,678.32
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,944.76,694.79
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,967.25,706.53
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,986.35,716.27
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,1000.19,725.29
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,1010.46,732.31
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,1012.55,733.02
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,1010.95,731.69
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,1004.55,726.85
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,994.53,719.98
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,974.1,706.45
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,950.42,691.13
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,922.86,673.78
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,902.16,660.94
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,862.92,636.0
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,821.42,609.68
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,773.63,578.91
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,724.45,546.84
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,666.48,508.11
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,608.47,468.56
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,542.48,420.51
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,478.3,372.08
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,406.57,316.31
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,336.57,259.59
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,252.55,190.94
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,179.72,125.23
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,65.03,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
