Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,46.07,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,126.85,53.15
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,209.34,159.52
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,297.73,238.48
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,367.05,299.52
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,447.18,366.91
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,514.79,421.98
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,585.02,476.87
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,646.41,521.13
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,708.32,563.34
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,760.36,598.29
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,811.25,631.78
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,849.49,655.18
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,894.19,682.79
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,928.19,703.46
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,959.31,722.18
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,983.49,736.83
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,1004.27,749.35
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,1018.39,757.9
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,1028.85,764.27
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,1031.91,765.13
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,1031.19,763.78
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,1024.2,758.86
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,1013.49,751.75
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,994.91,738.83
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,972.87,723.84
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,944.68,705.23
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,913.45,684.69
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,873.86,658.52
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,831.99,630.74
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,791.76,604.07
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,741.5,570.04
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,683.2,529.27
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,624.82,487.75
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,558.42,438.99
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,493.74,389.3
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,416.78,327.94
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,344.79,268.19
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,263.27,200.39
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,189.22,131.34
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,68.99,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,44.14,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,121.41,38.74
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,204.26,152.53
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,292.11,230.27
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,364.22,292.9
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,439.64,356.07
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,507.16,411.45
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,577.41,467.05
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,638.15,513.19
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,699.36,557.67
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,752.27,594.63
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,804.16,630.3
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,842.9,654.91
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,888.25,683.91
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,922.53,707.19
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,953.98,728.61
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,978.21,743.71
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,999.06,756.6
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,1012.98,764.99
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,1023.27,771.11
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,1026.62,771.25
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,1026.22,769.12
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,876.13,666.13
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,673.95,519.87
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,730.53,563.29
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,762.24,587.32
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,852.07,651.09
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,903.76,686.66
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,861.49,656.67
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,808.12,619.71
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,761.63,588.06
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,713.55,554.75
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,653.79,511.91
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,594.56,468.62
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,532.77,421.88
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,469.57,372.51
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,396.15,313.7
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,327.76,256.59
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,245.83,187.91
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,173.75,119.43
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,62.87,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,43.89,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,119.92,24.48
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,205.75,154.08
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,296.16,235.45
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,366.06,296.72
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,447.19,364.31
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,514.84,420.21
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,585.13,476.25
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,646.45,522.75
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,708.21,567.53
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,761.63,604.71
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,814.0,640.52
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,849.91,662.83
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,892.03,689.34
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,926.99,713.2
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,959.12,735.14
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,905.03,696.08
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,821.31,636.36
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,937.17,718.22
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,1029.54,780.66
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,933.53,712.82
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,801.66,619.36
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,779.48,603.65
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,755.23,585.76
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,658.02,514.1
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,584.41,458.3
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,577.07,454.74
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,567.8,449.39
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,606.55,480.19
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,621.64,493.2
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,431.16,345.9
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,243.7,195.39
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,219.02,176.52
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,194.9,157.31
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,168.79,136.18
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,143.28,115.12
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,114.29,90.66
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,86.3,66.62
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,56.9,41.2
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,25.47,13.47
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,11.84,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,12.38,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,32.26,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,152.97,114.47
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,281.01,224.98
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,355.0,290.52
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,436.3,360.17
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,499.82,413.01
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,570.35,469.1
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,631.78,514.49
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,693.78,557.6
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,747.05,592.89
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,799.37,626.45
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,849.04,657.68
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,887.94,680.81
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,922.21,699.13
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,953.66,715.02
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,978.71,724.85
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,1000.44,732.17
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,1015.08,741.64
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,1026.08,749.06
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,1029.08,751.15
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,1028.31,751.06
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,1021.44,746.91
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,1010.88,740.66
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,992.62,730.51
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,970.93,718.26
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,840.22,632.08
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,686.01,526.13
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,647.39,500.96
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,607.94,473.6
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,689.56,536.63
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,741.33,574.77
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,682.95,533.94
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,624.47,493.16
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,557.57,443.86
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,492.49,393.46
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,415.43,330.99
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,343.39,270.13
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,255.29,195.78
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,181.24,121.42
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,66.62,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,43.48,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,117.47,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,206.54,151.84
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,294.51,232.99
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,369.72,299.28
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,451.65,368.62
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,519.87,423.89
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,590.78,478.74
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,652.46,522.67
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,714.61,564.65
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,760.04,593.98
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,811.31,626.85
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,855.77,654.39
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,898.15,680.13
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,932.43,701.37
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,963.82,720.66
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,988.73,735.1
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,1010.24,747.43
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,1025.08,756.21
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,1036.24,762.85
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,1039.12,765.22
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,1038.18,765.42
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,1030.65,761.57
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,1019.37,755.52
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,1001.17,745.1
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,979.51,732.52
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,950.23,715.64
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,917.92,696.68
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,880.11,673.09
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,839.87,647.54
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,791.48,616.11
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,749.02,588.41
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,692.05,548.44
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,634.73,507.41
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,567.42,456.18
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,501.86,403.85
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,425.29,340.94
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,353.5,279.47
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,264.9,203.77
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,184.81,121.74
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,70.32,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,45.68,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,107.04,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,209.07,152.16
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,303.57,239.79
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,378.33,305.51
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,459.56,373.65
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,527.67,428.42
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,598.39,482.59
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,653.14,521.23
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,713.83,562.28
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,766.76,597.26
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,818.6,630.79
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,863.78,660.02
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,906.89,687.6
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,942.11,707.91
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,974.4,726.18
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,999.51,740.7
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,1021.18,753.13
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,1035.79,761.62
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,1046.62,767.95
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,1050.29,769.53
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,1050.07,768.9
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,1043.64,765.04
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,1033.37,758.99
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,1012.54,744.98
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,988.31,729.05
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,960.38,712.2
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,929.32,693.31
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,890.67,669.31
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,849.55,643.48
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,801.75,613.89
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,752.43,582.63
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,701.42,548.28
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,642.79,507.49
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,574.96,457.78
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,508.84,406.54
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,430.88,343.5
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,357.86,281.76
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,267.25,204.82
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,184.84,118.86
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,70.68,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,6.4,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,102.64,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,205.67,148.93
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,303.17,241.97
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,379.45,310.45
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,462.46,381.72
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,531.15,438.97
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,602.4,495.88
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,664.76,542.91
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,720.69,583.19
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,772.8,619.41
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,823.67,654.06
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,866.52,681.17
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,907.01,706.26
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,940.79,728.59
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,971.58,748.88
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,995.64,763.19
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,1016.25,775.27
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,1028.66,783.42
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,1037.3,789.3
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,1040.14,790.57
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,1039.14,789.48
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,1030.17,784.17
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,1017.45,776.57
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,997.54,763.23
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,974.23,747.68
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,944.77,730.28
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,912.33,710.68
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,872.25,684.14
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,829.97,655.76
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,781.17,623.13
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,731.05,588.87
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,679.4,551.8
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,620.41,508.16
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,553.49,456.19
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,488.48,403.04
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,409.12,336.09
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,335.36,271.35
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,251.27,196.13
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,170.51,108.08
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,62.96,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,90.47,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,199.48,143.3
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,295.76,239.47
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,376.27,313.79
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,464.2,392.04
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,533.64,452.35
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,605.74,512.63
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,669.05,562.97
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,725.99,606.41
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,778.78,646.25
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,830.35,684.62
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,874.35,715.51
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,916.02,744.37
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,950.56,768.8
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,982.09,791.04
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,1006.29,806.83
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,1026.94,820.16
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,1041.13,830.12
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,1051.55,837.57
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,1054.14,839.6
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,1052.85,839.09
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,1044.9,833.97
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,1033.15,826.32
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,1014.45,813.75
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,992.24,798.75
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,963.97,780.15
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,932.58,759.21
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,892.53,730.54
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,850.17,699.96
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,801.62,665.05
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,758.96,634.25
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,699.78,588.88
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,640.49,542.55
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,571.8,486.36
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,504.97,429.13
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,422.09,355.82
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,344.94,285.39
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,256.82,204.4
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,171.24,107.55
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,63.59,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,90.65,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,191.18,134.95
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,290.57,235.01
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,367.98,305.33
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,452.52,378.5
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,521.55,437.33
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,593.36,496.1
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,656.48,545.09
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,713.35,587.3
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,766.22,624.43
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,818.02,659.97
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,862.94,689.59
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,905.84,717.37
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,941.81,741.1
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,974.84,762.71
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,999.38,777.56
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,1020.48,790.17
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,1035.72,799.17
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,1047.19,805.81
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,1051.68,807.04
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,1052.28,805.93
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,1045.34,801.46
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,1034.56,794.66
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,1016.6,781.75
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,995.06,766.62
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,966.59,748.29
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,934.97,727.8
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,896.85,703.17
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,856.23,676.5
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,807.52,643.99
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,757.27,609.78
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,699.53,568.43
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,641.66,525.95
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,579.65,477.25
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,513.24,422.28
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,435.23,356.05
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,362.19,291.49
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,271.61,211.66
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,187.56,112.54
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,72.41,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,84.72,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,186.09,127.0
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,288.76,232.91
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,365.95,304.39
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,450.3,379.1
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,520.32,439.97
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,593.28,500.92
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,656.22,549.76
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,719.67,596.62
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,766.31,630.84
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,818.75,669.29
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,862.97,700.1
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,905.01,728.96
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,940.71,752.65
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,973.53,774.11
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,997.99,789.86
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,1018.98,803.23
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,1033.1,812.61
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,1043.51,819.55
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,1046.16,821.58
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,1044.98,821.15
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,1036.72,815.09
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,1024.73,806.61
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,1007.77,795.16
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,987.26,781.3
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,958.34,760.76
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,926.39,738.11
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,887.19,710.15
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,845.59,680.33
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,796.95,645.13
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,754.27,614.08
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,695.86,569.63
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,637.28,524.75
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,568.34,470.37
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,501.31,414.82
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,421.81,346.45
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,347.59,280.29
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,254.86,198.34
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,173.69,100.03
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,65.06,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
