Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,61.32,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,162.16,104.99
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,262.33,209.97
2016,11,19,7,45,536.5,38.0,4.65,9.5,128.0,332.66,276.19
2016,11,19,8,0,620.0,44.0,4.9,10.0,171.0,415.95,350.95
2016,11,19,8,15,668.5,48.5,5.05,10.0,214.0,483.69,411.41
2016,11,19,8,30,717.0,53.0,5.2,10.0,257.0,554.58,472.62
2016,11,19,8,45,461.5,100.5,5.35,10.5,239.5,464.06,395.56
2016,11,19,9,0,206.0,148.0,5.5,11.0,222.0,322.03,273.13
2016,11,19,9,15,103.0,118.0,5.55,11.5,155.0,209.89,176.69
2016,11,19,9,30,0.0,88.0,5.6,12.0,88.0,74.17,57.93
2016,11,19,9,45,12.0,134.5,5.7,12.5,140.5,129.89,105.37
2016,11,19,10,0,24.0,181.0,5.8,13.0,193.0,189.41,155.1
2016,11,19,10,15,12.0,144.5,5.8,13.0,150.5,139.06,112.39
2016,11,19,10,30,0.0,108.0,5.8,13.0,108.0,91.79,72.12
2016,11,19,10,45,0.0,79.0,5.85,13.0,79.0,65.6,50.0
2016,11,19,11,0,0.0,50.0,5.9,13.0,50.0,41.43,29.53
2016,11,19,11,15,0.0,87.0,5.9,13.0,87.0,72.31,55.57
2016,11,19,11,30,0.0,124.0,5.9,13.0,124.0,106.4,84.12
2016,11,19,11,45,0.0,97.5,5.9,13.5,97.5,81.64,63.21
2016,11,19,12,0,0.0,71.0,5.9,14.0,71.0,58.94,44.08
2016,11,19,12,15,0.0,84.0,5.85,14.0,84.0,69.8,53.22
2016,11,19,12,30,0.0,97.0,5.8,14.0,97.0,81.24,62.83
2016,11,19,12,45,3.0,135.0,5.8,14.0,136.5,120.25,95.6
2016,11,19,13,0,6.0,173.0,5.8,14.0,176.0,162.03,130.48
2016,11,19,13,15,3.0,96.0,5.7,13.5,97.5,83.41,65.08
2016,11,19,13,30,0.0,19.0,5.6,13.0,19.0,15.69,7.74
2016,11,19,13,45,0.0,18.0,5.6,13.0,18.0,14.85,7.06
2016,11,19,14,0,0.0,17.0,5.6,13.0,17.0,14.02,6.37
2016,11,19,14,15,0.0,15.0,5.45,12.5,15.0,12.36,4.99
2016,11,19,14,30,0.0,13.0,5.3,12.0,13.0,10.71,3.6
2016,11,19,14,45,0.0,11.5,5.15,12.0,11.5,9.46,2.54
2016,11,19,15,0,0.0,10.0,5.0,12.0,10.0,8.22,1.48
2016,11,19,15,15,0.0,8.5,4.7,11.5,8.5,6.98,0.42
2016,11,19,15,30,0.0,7.0,4.4,11.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,4.1,11.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,3.8,11.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,3.55,10.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,3.3,10.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.1,10.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2016,11,20,7,0,0.0,12.0,0.8,9.0,12.0,10.24,0.0
2016,11,20,7,15,125.5,25.0,0.95,9.5,39.0,94.15,56.03
2016,11,20,7,30,251.0,38.0,1.1,10.0,66.0,177.39,139.68
2016,11,20,7,45,289.5,53.0,1.25,10.5,100.0,227.98,186.43
2016,11,20,8,0,328.0,68.0,1.4,11.0,134.0,282.57,234.82
2016,11,20,8,15,355.0,81.5,1.4,11.0,168.5,331.98,277.7
2016,11,20,8,30,382.0,95.0,1.4,11.0,203.0,383.47,320.87
2016,11,20,8,45,397.5,108.0,1.45,11.5,235.0,428.08,356.61
2016,11,20,9,0,413.0,121.0,1.5,12.0,267.0,473.09,391.6
2016,11,20,9,15,206.5,106.5,1.5,12.0,179.5,292.29,244.1
2016,11,20,9,30,0.0,92.0,1.5,12.0,92.0,78.06,60.96
2016,11,20,9,45,147.5,144.5,1.5,12.5,213.5,285.29,237.63
2016,11,20,10,0,295.0,197.0,1.5,13.0,335.0,503.18,409.78
2016,11,20,10,15,331.0,202.0,1.45,13.0,364.0,549.87,443.46
2016,11,20,10,30,367.0,207.0,1.4,13.0,393.0,597.32,478.46
2016,11,20,10,45,323.5,222.5,1.4,13.0,391.0,582.07,464.87
2016,11,20,11,0,280.0,238.0,1.4,13.0,389.0,564.09,449.83
2016,11,20,11,15,218.0,248.5,1.5,13.0,367.0,498.07,399.17
2016,11,20,11,30,156.0,259.0,1.6,13.0,345.0,451.31,362.2
2016,11,20,11,45,117.0,254.5,1.75,13.0,319.5,407.11,327.63
2016,11,20,12,0,78.0,250.0,1.9,13.0,294.0,341.2,275.55
2016,11,20,12,15,66.5,243.0,2.0,12.5,280.0,320.91,260.16
2016,11,20,12,30,55.0,236.0,2.1,12.0,266.0,300.84,244.57
2016,11,20,12,45,79.5,237.0,2.25,12.0,279.5,326.2,266.23
2016,11,20,13,0,104.0,238.0,2.4,12.0,293.0,350.98,287.21
2016,11,20,13,15,72.0,218.5,2.4,11.5,256.0,295.76,242.6
2016,11,20,13,30,40.0,199.0,2.4,11.0,219.0,242.19,198.84
2016,11,20,13,45,20.0,126.0,2.4,11.0,136.0,138.55,112.92
2016,11,20,14,0,0.0,53.0,2.4,11.0,53.0,43.87,32.15
2016,11,20,14,15,0.0,42.5,2.35,11.0,42.5,35.13,24.76
2016,11,20,14,30,0.0,32.0,2.3,11.0,32.0,26.41,17.28
2016,11,20,14,45,0.0,28.5,2.25,11.0,28.5,23.51,14.81
2016,11,20,15,0,0.0,25.0,2.2,11.0,25.0,20.6,12.31
2016,11,20,15,15,0.0,21.0,2.0,10.5,21.0,17.29,9.46
2016,11,20,15,30,0.0,17.0,1.8,10.0,17.0,13.98,6.58
2016,11,20,15,45,0.0,13.5,1.6,10.0,13.5,11.09,4.0
2016,11,20,16,0,0.0,10.0,1.4,10.0,10.0,8.21,1.41
2016,11,20,16,15,0.0,6.5,1.3,9.5,6.5,5.33,0.0
2016,11,20,16,30,0.0,3.0,1.2,9.0,3.0,2.46,0.0
2016,11,20,16,45,0.0,1.5,1.1,9.0,1.5,1.28,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,51.5,5.5,1.25,7.0,6.5,0.0,0.0
2016,11,21,7,0,103.0,11.0,1.3,7.0,13.0,43.21,0.0
2016,11,21,7,15,258.0,22.5,1.6,7.5,46.5,142.47,81.26
2016,11,21,7,30,413.0,34.0,1.9,8.0,80.0,246.07,195.03
2016,11,21,7,45,503.5,41.0,2.2,8.5,123.0,323.18,266.33
2016,11,21,8,0,594.0,48.0,2.5,9.0,166.0,409.24,342.46
2016,11,21,8,15,647.5,53.0,2.6,9.0,209.5,474.66,400.07
2016,11,21,8,30,701.0,58.0,2.7,9.0,253.0,548.51,462.38
2016,11,21,8,45,425.5,102.5,2.8,9.0,226.5,440.83,373.37
2016,11,21,9,0,150.0,147.0,2.9,9.0,200.0,279.94,236.6
2016,11,21,9,15,140.0,163.5,3.0,9.5,217.0,296.7,250.13
2016,11,21,9,30,130.0,180.0,3.1,10.0,234.0,312.52,261.99
2016,11,21,9,45,158.5,193.5,3.25,10.5,264.0,356.44,297.81
2016,11,21,10,0,187.0,207.0,3.4,11.0,294.0,401.96,334.3
2016,11,21,10,15,545.5,137.5,3.45,11.0,409.0,687.67,566.39
2016,11,21,10,30,904.0,68.0,3.5,11.0,524.0,944.95,755.13
2016,11,21,10,45,911.0,68.5,3.6,11.5,541.5,970.06,769.24
2016,11,21,11,0,918.0,69.0,3.7,12.0,559.0,991.91,783.1
2016,11,21,11,15,921.5,69.5,3.75,12.0,568.5,1006.92,793.32
2016,11,21,11,30,925.0,70.0,3.8,12.0,578.0,1018.32,801.22
2016,11,21,11,45,924.0,70.5,3.85,12.0,579.5,1021.59,803.6
2016,11,21,12,0,923.0,71.0,3.9,12.0,581.0,1021.12,803.61
2016,11,21,12,15,921.5,71.0,3.9,12.0,575.0,1015.79,800.05
2016,11,21,12,30,920.0,71.0,3.9,12.0,569.0,1006.78,794.12
2016,11,21,12,45,914.0,70.5,3.95,12.5,555.5,989.12,781.13
2016,11,21,13,0,908.0,70.0,4.0,13.0,542.0,968.04,765.91
2016,11,21,13,15,900.0,69.0,3.95,12.5,520.5,941.16,748.81
2016,11,21,13,30,892.0,68.0,3.9,12.0,499.0,911.25,729.51
2016,11,21,13,45,879.0,66.5,3.9,12.0,471.0,873.4,703.27
2016,11,21,14,0,866.0,65.0,3.9,12.0,443.0,833.22,675.13
2016,11,21,14,15,847.5,63.0,3.85,12.0,409.0,785.8,641.01
2016,11,21,14,30,829.0,61.0,3.8,12.0,375.0,744.32,610.99
2016,11,21,14,45,800.5,58.5,3.75,12.0,335.5,685.62,567.12
2016,11,21,15,0,772.0,56.0,3.7,12.0,296.0,626.91,522.32
2016,11,21,15,15,730.5,52.0,3.35,11.5,253.0,558.28,467.08
2016,11,21,15,30,689.0,48.0,3.0,11.0,210.0,491.67,410.89
2016,11,21,15,45,617.5,43.0,2.7,10.5,165.0,409.9,340.42
2016,11,21,16,0,546.0,38.0,2.4,10.0,120.0,333.93,272.52
2016,11,21,16,15,425.5,29.5,2.1,9.5,79.5,245.26,191.56
2016,11,21,16,30,305.0,21.0,1.8,9.0,39.0,156.73,78.11
2016,11,21,16,45,152.5,10.5,1.5,8.5,19.5,58.49,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,222.5,16.0,0.35,5.5,40.0,120.45,62.2
2016,11,22,7,30,445.0,32.0,0.3,6.0,80.0,257.86,202.72
2016,11,22,7,45,532.5,38.5,0.3,6.5,123.0,334.26,271.83
2016,11,22,8,0,620.0,45.0,0.3,7.0,166.0,414.98,341.05
2016,11,22,8,15,672.5,50.0,0.3,7.5,210.0,485.71,399.37
2016,11,22,8,30,725.0,55.0,0.3,8.0,254.0,559.92,457.62
2016,11,22,8,45,759.5,58.5,0.3,8.5,295.5,622.88,504.14
2016,11,22,9,0,794.0,62.0,0.3,9.0,337.0,686.73,548.32
2016,11,22,9,15,817.5,64.5,0.4,9.5,374.0,741.24,585.91
2016,11,22,9,30,841.0,67.0,0.5,10.0,411.0,794.96,622.35
2016,11,22,9,45,859.5,68.0,0.65,10.5,442.5,841.35,654.03
2016,11,22,10,0,878.0,69.0,0.8,11.0,474.0,876.74,677.97
2016,11,22,10,15,888.5,70.5,0.85,11.5,498.5,912.09,700.0
2016,11,22,10,30,899.0,72.0,0.9,12.0,523.0,944.72,720.02
2016,11,22,10,45,905.5,73.0,1.0,12.5,540.0,969.95,736.07
2016,11,22,11,0,912.0,74.0,1.1,13.0,557.0,991.93,750.09
2016,11,22,11,15,916.0,74.5,1.1,13.0,567.0,1007.4,759.39
2016,11,22,11,30,920.0,75.0,1.1,13.0,577.0,1019.31,766.6
2016,11,22,11,45,921.5,74.5,1.1,13.0,579.0,1023.79,769.15
2016,11,22,12,0,923.0,74.0,1.1,13.0,581.0,1024.56,769.59
2016,11,22,12,15,785.5,108.5,1.1,13.0,536.5,939.06,713.24
2016,11,22,12,30,648.0,143.0,1.1,13.0,492.0,845.95,651.57
2016,11,22,12,45,606.0,151.0,1.1,13.0,471.0,805.33,625.14
2016,11,22,13,0,564.0,159.0,1.1,13.0,450.0,755.7,591.37
2016,11,22,13,15,727.5,114.5,1.1,13.0,474.5,853.24,661.07
2016,11,22,13,30,891.0,70.0,1.1,13.0,499.0,912.97,701.66
2016,11,22,13,45,878.0,68.5,1.1,13.0,471.0,875.26,676.24
2016,11,22,14,0,865.0,67.0,1.1,13.0,443.0,835.21,650.31
2016,11,22,14,15,846.0,64.5,1.1,12.5,408.5,794.84,624.95
2016,11,22,14,30,827.0,62.0,1.1,12.0,374.0,744.43,591.81
2016,11,22,14,45,799.5,59.5,1.1,12.0,334.5,686.6,551.4
2016,11,22,15,0,772.0,57.0,1.1,12.0,295.0,628.65,509.78
2016,11,22,15,15,730.0,53.0,1.0,11.5,252.0,559.72,457.02
2016,11,22,15,30,688.0,49.0,0.9,11.0,209.0,492.81,403.08
2016,11,22,15,45,620.5,43.5,0.8,10.5,164.5,412.67,336.39
2016,11,22,16,0,553.0,38.0,0.7,10.0,120.0,337.95,271.48
2016,11,22,16,15,433.0,29.5,0.75,9.5,79.5,249.22,192.41
2016,11,22,16,30,313.0,21.0,0.8,9.0,39.0,159.81,74.7
2016,11,22,16,45,156.5,10.5,0.85,8.5,19.5,60.0,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,213.5,16.5,1.6,5.5,39.0,116.84,52.48
2016,11,23,7,30,427.0,33.0,1.8,6.0,78.0,250.44,198.02
2016,11,23,7,45,520.5,40.5,2.0,6.5,121.5,330.11,272.76
2016,11,23,8,0,614.0,48.0,2.2,7.0,165.0,419.09,351.74
2016,11,23,8,15,668.5,53.0,2.35,7.5,209.5,485.68,410.14
2016,11,23,8,30,723.0,58.0,2.5,8.0,254.0,561.13,473.32
2016,11,23,8,45,756.0,62.0,2.7,8.5,295.5,623.68,523.76
2016,11,23,9,0,789.0,66.0,2.9,9.0,337.0,686.96,571.87
2016,11,23,9,15,813.0,68.5,3.0,9.0,374.0,741.78,612.93
2016,11,23,9,30,837.0,71.0,3.1,9.0,411.0,795.82,652.73
2016,11,23,9,45,846.5,75.0,3.25,9.5,441.0,838.3,682.4
2016,11,23,10,0,856.0,79.0,3.4,10.0,471.0,878.44,710.09
2016,11,23,10,15,867.0,80.5,3.35,10.0,495.5,914.27,734.41
2016,11,23,10,30,878.0,82.0,3.3,10.0,520.0,947.39,756.6
2016,11,23,10,45,886.5,83.0,3.3,10.5,537.5,974.58,773.43
2016,11,23,11,0,895.0,84.0,3.3,11.0,555.0,998.57,788.0
2016,11,23,11,15,898.5,84.5,3.3,11.0,564.5,1013.66,797.82
2016,11,23,11,30,902.0,85.0,3.3,11.0,574.0,1013.82,797.4
2016,11,23,11,45,901.5,85.0,3.3,11.5,575.5,1016.97,797.94
2016,11,23,12,0,901.0,85.0,3.3,12.0,577.0,1016.48,796.1
2016,11,23,12,15,898.5,85.0,3.35,12.0,571.0,1021.74,800.41
2016,11,23,12,30,896.0,85.0,3.4,12.0,565.0,1011.91,794.28
2016,11,23,12,45,886.0,85.5,3.5,12.0,550.5,991.86,781.6
2016,11,23,13,0,876.0,86.0,3.6,12.0,536.0,968.5,766.69
2016,11,23,13,15,866.5,84.5,3.6,12.0,515.0,939.96,747.38
2016,11,23,13,30,857.0,83.0,3.6,12.0,494.0,908.47,725.97
2016,11,23,13,45,842.5,81.0,3.65,12.0,465.5,869.2,699.06
2016,11,23,14,0,828.0,79.0,3.7,12.0,437.0,827.67,670.25
2016,11,23,14,15,807.0,76.5,3.7,11.5,403.0,778.23,636.03
2016,11,23,14,30,786.0,74.0,3.7,11.0,369.0,727.52,600.16
2016,11,23,14,45,754.0,70.5,3.7,11.0,329.0,666.57,554.41
2016,11,23,15,0,722.0,67.0,3.7,11.0,289.0,610.69,511.5
2016,11,23,15,15,675.0,62.5,3.35,10.5,246.0,540.18,453.72
2016,11,23,15,30,628.0,58.0,3.0,10.0,203.0,472.33,396.27
2016,11,23,15,45,555.0,51.0,2.65,9.5,159.0,390.47,325.42
2016,11,23,16,0,482.0,44.0,2.3,9.0,115.0,314.97,257.81
2016,11,23,16,15,354.5,33.5,2.05,8.5,75.5,219.23,171.23
2016,11,23,16,30,227.0,23.0,1.8,8.0,36.0,128.33,56.0
2016,11,23,16,45,113.5,11.5,1.55,7.5,18.0,46.99,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,194.5,17.5,0.85,2.5,37.0,109.9,40.49
2016,11,24,7,30,389.0,35.0,0.9,3.0,74.0,234.78,185.85
2016,11,24,7,45,483.0,44.0,0.95,4.0,117.5,314.58,260.12
2016,11,24,8,0,577.0,53.0,1.0,5.0,161.0,403.69,337.73
2016,11,24,8,15,636.0,59.0,1.05,5.5,206.5,477.24,400.52
2016,11,24,8,30,695.0,65.0,1.1,6.0,252.0,555.07,464.14
2016,11,24,8,45,727.5,70.5,1.2,6.5,293.5,617.75,513.78
2016,11,24,9,0,760.0,76.0,1.3,7.0,335.0,681.33,561.17
2016,11,24,9,15,756.5,73.5,1.35,7.5,354.5,702.81,575.05
2016,11,24,9,30,753.0,71.0,1.4,8.0,374.0,726.36,590.65
2016,11,24,9,45,702.0,91.0,1.45,9.0,390.5,739.32,597.14
2016,11,24,10,0,651.0,111.0,1.5,10.0,407.0,741.55,595.85
2016,11,24,10,15,763.5,101.5,1.5,10.5,466.5,850.99,672.47
2016,11,24,10,30,876.0,92.0,1.5,11.0,526.0,957.01,742.61
2016,11,24,10,45,890.0,91.5,1.5,11.5,545.0,987.73,759.77
2016,11,24,11,0,904.0,91.0,1.5,12.0,564.0,1015.35,775.76
2016,11,24,11,15,908.5,91.5,1.45,12.5,574.5,1031.64,783.35
2016,11,24,11,30,913.0,92.0,1.4,13.0,585.0,1044.3,788.74
2016,11,24,11,45,919.0,90.0,1.35,13.5,588.0,1051.6,790.76
2016,11,24,12,0,925.0,88.0,1.3,14.0,591.0,1055.1,790.52
2016,11,24,12,15,922.5,88.0,1.15,14.0,585.0,1048.91,783.65
2016,11,24,12,30,920.0,88.0,1.0,14.0,579.0,1038.96,774.53
2016,11,24,12,45,916.5,86.0,0.9,14.0,565.0,1021.8,761.98
2016,11,24,13,0,913.0,84.0,0.8,14.0,551.0,1001.07,747.34
2016,11,24,13,15,903.5,83.0,0.8,14.0,529.5,972.54,729.99
2016,11,24,13,30,894.0,82.0,0.8,14.0,508.0,940.92,710.68
2016,11,24,13,45,879.5,80.0,0.8,14.0,479.0,900.74,685.56
2016,11,24,14,0,865.0,78.0,0.8,14.0,450.0,858.19,658.64
2016,11,24,14,15,844.0,75.5,0.8,13.5,414.5,807.59,626.9
2016,11,24,14,30,823.0,73.0,0.8,13.0,379.0,755.6,593.47
2016,11,24,14,45,792.0,69.5,0.8,13.0,338.5,693.98,551.08
2016,11,24,15,0,761.0,66.0,0.8,13.0,298.0,632.45,507.55
2016,11,24,15,15,715.5,61.0,0.8,12.0,254.0,560.34,454.52
2016,11,24,15,30,670.0,56.0,0.8,11.0,210.0,495.87,404.27
2016,11,24,15,45,596.5,49.5,0.8,10.5,164.5,412.26,335.66
2016,11,24,16,0,523.0,43.0,0.8,10.0,119.0,334.95,269.2
2016,11,24,16,15,392.0,32.5,0.85,9.5,78.0,235.43,181.38
2016,11,24,16,30,261.0,22.0,0.9,9.0,37.0,140.7,56.98
2016,11,24,16,45,130.5,11.0,0.95,8.5,18.5,52.32,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.0,0.85,3.5,36.5,112.38,29.33
2016,11,25,7,30,416.0,32.0,0.8,4.0,73.0,243.69,190.69
2016,11,25,7,45,506.5,40.5,0.8,4.5,116.0,322.08,264.79
2016,11,25,8,0,597.0,49.0,0.8,5.0,159.0,409.61,341.28
2016,11,25,8,15,654.5,54.5,1.05,5.5,204.0,482.31,404.49
2016,11,25,8,30,712.0,60.0,1.3,6.0,249.0,554.28,465.16
2016,11,25,8,45,751.5,63.5,1.55,6.5,291.0,620.37,518.85
2016,11,25,9,0,791.0,67.0,1.8,7.0,333.0,687.68,570.28
2016,11,25,9,15,816.0,69.5,1.8,7.5,370.5,743.39,609.68
2016,11,25,9,30,841.0,72.0,1.8,8.0,408.0,798.38,647.55
2016,11,25,9,45,857.5,74.5,1.85,9.0,440.0,845.11,677.82
2016,11,25,10,0,874.0,77.0,1.9,10.0,472.0,889.92,706.15
2016,11,25,10,15,806.0,88.5,2.0,10.5,468.0,866.94,687.88
2016,11,25,10,30,738.0,100.0,2.1,11.0,464.0,843.38,669.98
2016,11,25,10,45,707.5,114.0,2.25,11.5,472.0,847.41,672.41
2016,11,25,11,0,677.0,128.0,2.4,12.0,480.0,846.88,671.37
2016,11,25,11,15,797.0,106.0,2.45,12.0,528.0,939.08,736.82
2016,11,25,11,30,917.0,84.0,2.5,12.0,576.0,1026.09,796.41
2016,11,25,11,45,918.0,83.5,2.55,12.5,578.0,1030.29,797.2
2016,11,25,12,0,919.0,83.0,2.6,13.0,580.0,1030.8,796.57
2016,11,25,12,15,916.0,83.0,2.6,13.0,573.5,1024.32,792.32
2016,11,25,12,30,913.0,83.0,2.6,13.0,567.0,1014.21,785.83
2016,11,25,12,45,903.5,83.0,2.6,13.0,552.5,1005.13,780.26
2016,11,25,13,0,894.0,83.0,2.6,13.0,538.0,981.55,764.8
2016,11,25,13,15,753.5,105.5,2.55,12.5,478.5,866.39,685.53
2016,11,25,13,30,613.0,128.0,2.5,12.0,419.0,746.59,601.06
2016,11,25,13,45,531.5,138.5,2.45,12.0,380.5,660.86,538.47
2016,11,25,14,0,450.0,149.0,2.4,12.0,342.0,586.89,481.55
2016,11,25,14,15,311.5,153.0,2.1,11.5,282.0,444.76,368.96
2016,11,25,14,30,173.0,157.0,1.8,11.0,222.0,315.83,263.42
2016,11,25,14,45,162.5,142.0,1.55,11.0,198.0,284.5,238.09
2016,11,25,15,0,152.0,127.0,1.3,11.0,174.0,253.91,212.49
2016,11,25,15,15,142.0,109.0,1.15,10.5,148.0,220.38,184.53
2016,11,25,15,30,132.0,91.0,1.0,10.0,122.0,187.63,156.53
2016,11,25,15,45,114.5,72.5,0.9,9.5,95.5,150.83,124.36
2016,11,25,16,0,97.0,54.0,0.8,9.0,69.0,115.54,92.8
2016,11,25,16,15,59.0,37.0,0.85,8.5,45.0,74.91,55.86
2016,11,25,16,30,21.0,20.0,0.9,8.0,21.0,28.2,6.48
2016,11,25,16,45,10.5,10.0,0.95,7.5,10.5,12.01,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.9,7.0,1.0,0.82,0.0
2016,11,26,7,30,0.0,2.0,2.8,7.0,2.0,1.64,0.0
2016,11,26,7,45,0.0,3.0,2.75,7.0,3.0,2.46,0.0
2016,11,26,8,0,0.0,4.0,2.7,7.0,4.0,3.28,0.0
2016,11,26,8,15,0.0,5.5,2.75,7.0,5.5,4.51,0.0
2016,11,26,8,30,0.0,7.0,2.8,7.0,7.0,5.75,0.0
2016,11,26,8,45,0.0,8.5,2.9,7.5,8.5,6.99,0.52
2016,11,26,9,0,0.0,10.0,3.0,8.0,10.0,8.23,1.59
2016,11,26,9,15,0.0,48.0,3.1,7.5,48.0,39.69,29.23
2016,11,26,9,30,0.0,86.0,3.2,7.0,86.0,72.72,57.99
2016,11,26,9,45,0.0,93.5,3.35,7.0,93.5,79.42,63.64
2016,11,26,10,0,0.0,101.0,3.5,7.0,101.0,86.19,69.34
2016,11,26,10,15,0.0,69.5,3.5,7.0,69.5,57.64,44.56
2016,11,26,10,30,0.0,38.0,3.5,7.0,38.0,31.43,21.77
2016,11,26,10,45,14.5,122.0,3.55,7.0,129.5,119.24,98.08
2016,11,26,11,0,29.0,206.0,3.6,7.0,221.0,240.89,200.85
2016,11,26,11,15,34.0,213.5,3.5,7.0,231.0,254.65,211.98
2016,11,26,11,30,39.0,221.0,3.4,7.0,241.0,268.68,223.59
2016,11,26,11,45,40.5,223.0,3.35,7.0,244.0,272.54,226.71
2016,11,26,12,0,42.0,225.0,3.3,7.0,247.0,276.54,230.02
2016,11,26,12,15,37.0,218.5,3.15,7.0,238.0,263.55,219.07
2016,11,26,12,30,32.0,212.0,3.0,7.0,229.0,250.79,208.38
2016,11,26,12,45,16.0,138.0,2.9,7.0,146.5,136.44,112.27
2016,11,26,13,0,0.0,64.0,2.8,7.0,64.0,53.07,40.43
2016,11,26,13,15,0.0,52.0,2.85,7.0,52.0,43.06,31.88
2016,11,26,13,30,0.0,40.0,2.9,7.0,40.0,33.08,23.25
2016,11,26,13,45,91.5,113.5,2.95,7.0,152.5,203.64,173.55
2016,11,26,14,0,183.0,187.0,3.0,7.0,265.0,371.16,315.02
2016,11,26,14,15,288.5,159.0,3.0,7.0,271.0,434.03,369.03
2016,11,26,14,30,394.0,131.0,3.0,7.0,277.0,488.33,415.44
2016,11,26,14,45,356.5,124.5,3.0,7.0,246.0,436.07,372.0
2016,11,26,15,0,319.0,118.0,3.0,7.0,215.0,372.38,319.03
2016,11,26,15,15,292.5,103.0,2.8,6.5,181.5,323.17,277.38
2016,11,26,15,30,266.0,88.0,2.6,6.0,148.0,276.03,236.28
2016,11,26,15,45,218.5,72.0,2.45,6.0,114.5,218.26,184.6
2016,11,26,16,0,171.0,56.0,2.3,6.0,81.0,165.31,136.32
2016,11,26,16,15,106.0,38.5,2.15,6.0,52.0,107.3,82.73
2016,11,26,16,30,41.0,21.0,2.0,6.0,23.0,42.21,11.3
2016,11,26,16,45,20.5,10.5,1.95,6.0,11.5,15.77,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,4.0,4.5,7.0,4.0,3.28,0.0
2016,11,27,7,30,0.0,8.0,4.6,7.0,8.0,6.56,0.0
2016,11,27,7,45,0.0,14.5,4.75,7.0,14.5,11.92,4.59
2016,11,27,8,0,0.0,21.0,4.9,7.0,21.0,17.29,9.45
2016,11,27,8,15,0.0,27.5,5.0,7.0,27.5,22.67,14.29
2016,11,27,8,30,0.0,34.0,5.1,7.0,34.0,28.06,19.1
2016,11,27,8,45,0.0,40.5,5.2,7.5,40.5,33.45,23.81
2016,11,27,9,0,0.0,47.0,5.3,8.0,47.0,38.86,28.46
2016,11,27,9,15,131.5,104.5,5.3,8.0,156.0,216.74,186.43
2016,11,27,9,30,263.0,162.0,5.3,8.0,265.0,415.89,356.19
2016,11,27,9,45,239.0,178.5,5.35,8.5,278.0,424.62,361.02
2016,11,27,10,0,215.0,195.0,5.4,9.0,291.0,412.89,349.7
2016,11,27,10,15,393.0,170.0,5.3,9.0,357.0,585.99,494.15
2016,11,27,10,30,571.0,145.0,5.2,9.0,423.0,731.59,610.9
2016,11,27,10,45,595.0,144.0,5.15,9.5,442.5,773.86,640.88
2016,11,27,11,0,619.0,143.0,5.1,10.0,462.0,806.77,663.84
2016,11,27,11,15,493.5,181.0,5.0,10.0,438.5,728.6,601.5
2016,11,27,11,30,368.0,219.0,4.9,10.0,415.0,633.57,524.12
2016,11,27,11,45,638.5,148.5,4.8,10.5,490.0,849.39,692.99
2016,11,27,12,0,909.0,78.0,4.7,11.0,565.0,1013.43,810.4
2016,11,27,12,15,907.0,78.0,4.6,11.0,559.5,1008.15,804.61
2016,11,27,12,30,905.0,78.0,4.5,11.0,554.0,999.29,797.69
2016,11,27,12,45,894.5,79.0,4.45,11.0,539.5,979.97,783.9
2016,11,27,13,0,884.0,80.0,4.4,11.0,525.0,967.95,775.63
2016,11,27,13,15,707.0,115.5,4.3,11.0,462.5,835.43,678.16
2016,11,27,13,30,530.0,151.0,4.2,11.0,400.0,690.13,568.93
2016,11,27,13,45,393.0,165.0,4.15,11.0,343.5,570.6,474.15
2016,11,27,14,0,256.0,179.0,4.1,11.0,287.0,441.04,368.74
2016,11,27,14,15,307.0,157.5,3.9,10.5,277.0,447.68,376.97
2016,11,27,14,30,358.0,136.0,3.7,10.0,267.0,449.78,380.74
2016,11,27,14,45,336.5,125.0,3.55,10.0,238.0,406.76,345.19
2016,11,27,15,0,315.0,114.0,3.4,10.0,209.0,364.85,310.08
2016,11,27,15,15,473.5,83.5,2.95,9.5,202.0,430.84,365.5
2016,11,27,15,30,632.0,53.0,2.5,9.0,195.0,471.6,396.68
2016,11,27,15,45,556.5,47.0,2.1,8.5,152.0,389.55,324.71
2016,11,27,16,0,481.0,41.0,1.7,8.0,109.0,314.07,256.84
2016,11,27,16,15,240.5,36.5,1.55,7.5,70.5,174.22,135.01
2016,11,27,16,30,0.0,32.0,1.4,7.0,32.0,38.09,8.58
2016,11,27,16,45,0.0,16.0,1.25,6.5,16.0,13.66,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.65,8.0,13.0,10.73,0.0
2016,11,28,7,30,0.0,26.0,2.9,8.0,26.0,22.89,12.7
2016,11,28,7,45,0.0,43.0,3.2,8.0,43.0,39.94,28.48
2016,11,28,8,0,0.0,60.0,3.5,8.0,60.0,56.36,43.24
2016,11,28,8,15,6.5,77.0,3.7,8.0,79.0,76.41,61.16
2016,11,28,8,30,13.0,94.0,3.9,8.0,98.0,97.08,79.48
2016,11,28,8,45,17.0,109.5,4.1,8.5,115.0,114.89,94.91
2016,11,28,9,0,21.0,125.0,4.3,9.0,132.0,133.19,110.53
2016,11,28,9,15,26.0,139.0,4.4,9.0,148.5,164.17,137.0
2016,11,28,9,30,31.0,153.0,4.5,9.0,165.0,183.86,153.63
2016,11,28,9,45,58.0,173.0,4.65,9.0,198.0,230.44,193.61
2016,11,28,10,0,85.0,193.0,4.8,9.0,231.0,279.0,234.81
2016,11,28,10,15,135.5,205.5,4.95,9.0,270.0,359.04,302.33
2016,11,28,10,30,186.0,218.0,5.1,9.0,309.0,423.84,356.53
2016,11,28,10,45,213.5,224.0,5.25,9.5,331.5,460.18,385.85
2016,11,28,11,0,241.0,230.0,5.4,10.0,354.0,496.97,415.37
2016,11,28,11,15,219.5,237.0,5.45,10.0,351.5,487.32,406.55
2016,11,28,11,30,198.0,244.0,5.5,10.0,349.0,476.59,397.05
2016,11,28,11,45,217.5,243.5,5.55,10.0,359.0,495.86,413.21
2016,11,28,12,0,237.0,243.0,5.6,10.0,369.0,514.59,428.88
2016,11,28,12,15,229.5,244.0,5.6,10.0,365.5,507.86,423.23
2016,11,28,12,30,222.0,245.0,5.6,10.0,362.0,500.56,417.27
2016,11,28,12,45,155.0,235.0,5.6,10.5,315.5,420.89,350.5
2016,11,28,13,0,88.0,225.0,5.6,11.0,269.0,322.8,268.23
2016,11,28,13,15,84.0,215.0,5.55,10.5,256.0,306.17,255.38
2016,11,28,13,30,80.0,205.0,5.5,10.0,243.0,289.76,242.48
2016,11,28,13,45,53.5,184.5,5.45,10.0,209.0,240.13,200.57
2016,11,28,14,0,27.0,164.0,5.4,10.0,175.0,192.31,159.79
2016,11,28,14,15,60.0,159.0,5.3,10.0,182.0,214.92,180.41
2016,11,28,14,30,93.0,154.0,5.2,10.0,189.0,235.68,199.17
2016,11,28,14,45,84.5,139.5,5.15,10.0,168.5,210.75,177.96
2016,11,28,15,0,76.0,125.0,5.1,10.0,148.0,186.67,157.29
2016,11,28,15,15,67.0,107.0,4.8,9.5,125.0,158.3,132.87
2016,11,28,15,30,58.0,89.0,4.5,9.0,102.0,130.8,108.78
2016,11,28,15,45,47.0,70.5,4.2,9.0,79.5,102.3,83.24
2016,11,28,16,0,36.0,52.0,3.9,9.0,57.0,74.64,58.24
2016,11,28,16,15,18.0,34.0,3.55,8.5,36.5,45.07,31.33
2016,11,28,16,30,0.0,16.0,3.2,8.0,16.0,13.21,0.0
2016,11,28,16,45,0.0,8.0,2.85,7.5,8.0,6.83,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,238.0,12.5,1.3,2.5,32.5,99.94,0.0
2016,11,29,7,30,476.0,25.0,1.5,3.0,65.0,254.58,192.5
2016,11,29,7,45,574.5,30.5,1.7,3.5,108.5,337.04,277.78
2016,11,29,8,0,673.0,36.0,1.9,4.0,152.0,428.34,360.55
2016,11,29,8,15,726.5,40.0,2.05,4.5,196.5,500.08,424.41
2016,11,29,8,30,780.0,44.0,2.2,5.0,241.0,570.24,484.62
2016,11,29,8,45,817.0,46.0,2.35,6.0,283.0,633.85,535.0
2016,11,29,9,0,854.0,48.0,2.5,7.0,325.0,698.76,583.5
