Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,15,876.5,50.0,2.6,7.5,362.5,753.28,623.35
2016,11,29,9,30,899.0,52.0,2.7,8.0,400.0,806.95,661.7
2016,11,29,9,45,915.0,53.0,2.85,8.5,432.0,852.53,693.67
2016,11,29,10,0,931.0,54.0,3.0,9.0,464.0,896.12,723.82
2016,11,29,10,15,941.0,55.5,3.0,9.0,488.5,932.7,748.77
2016,11,29,10,30,951.0,57.0,3.0,9.0,513.0,966.42,771.54
2016,11,29,10,45,957.0,57.5,3.0,9.5,531.0,991.88,786.96
2016,11,29,11,0,963.0,58.0,3.0,10.0,549.0,1013.93,800.02
2016,11,29,11,15,966.0,58.5,2.95,10.0,559.0,1029.51,809.61
2016,11,29,11,30,969.0,59.0,2.9,10.0,569.0,1041.35,816.79
2016,11,29,11,45,968.0,59.5,2.9,10.5,571.0,1045.45,817.78
2016,11,29,12,0,967.0,60.0,2.9,11.0,573.0,1045.69,816.38
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,1039.22,812.07
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,1028.95,805.38
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,1009.97,792.81
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,987.56,778.03
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,959.9,759.18
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,929.14,738.19
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,890.43,711.84
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,849.42,683.64
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,801.47,649.61
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,752.06,614.01
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,693.73,571.19
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,641.57,532.06
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,573.13,478.1
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,506.57,422.35
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,425.58,352.24
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,350.08,284.28
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,253.56,195.71
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,161.11,43.99
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,63.05,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,84.93,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,224.97,165.77
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,300.06,243.1
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,390.14,321.68
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,461.35,383.23
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,536.54,445.71
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,599.39,495.63
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,663.38,543.26
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,718.37,583.83
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,772.79,623.25
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,630.25,516.09
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,451.42,372.46
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,704.03,574.17
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,926.94,733.66
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,798.3,638.28
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,609.03,494.16
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,833.27,666.13
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,1008.96,788.38
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,1014.73,789.27
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,1016.82,789.72
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,1012.26,787.26
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,1004.03,782.51
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,789.26,630.53
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,531.78,432.8
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,739.73,599.58
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,905.17,719.78
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,864.68,690.55
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,830.85,667.87
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,782.01,634.2
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,731.86,599.0
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,670.81,553.8
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,610.19,507.8
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,540.4,451.41
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,472.91,394.39
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,391.97,324.5
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,313.68,254.9
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,218.29,168.02
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,125.31,30.36
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,46.24,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,78.9,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,210.02,152.53
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,291.9,238.75
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,389.71,326.53
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,462.69,391.86
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,539.88,458.38
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,607.3,513.79
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,676.49,567.09
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,732.75,608.64
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,780.56,642.91
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,827.91,676.24
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,873.62,707.83
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,911.06,733.96
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,945.88,758.12
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,972.7,775.09
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,996.31,789.83
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,1012.65,800.98
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,1025.41,809.82
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,1031.53,813.14
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,1033.91,814.06
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,1028.72,810.54
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,1019.8,804.67
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,1003.06,793.85
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,982.86,780.73
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,956.59,762.63
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,927.22,742.37
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,891.17,717.22
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,852.6,690.1
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,804.94,657.13
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,755.81,622.47
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,703.87,583.77
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,644.38,538.22
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,575.67,482.95
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,508.84,425.98
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,427.26,355.01
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,351.2,286.21
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,253.37,195.97
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,159.51,37.49
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,62.55,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,96.14,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,243.4,175.32
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,328.59,270.87
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,420.53,355.02
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,492.87,420.14
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,563.92,481.69
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,627.25,533.62
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,691.83,583.58
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,746.48,624.72
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,800.38,664.46
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,845.45,695.6
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,888.37,724.65
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,925.25,750.59
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,959.34,774.42
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,985.02,791.05
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,1007.33,805.33
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,1023.5,816.08
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,1036.02,824.41
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,1041.34,826.71
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,1042.85,826.56
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,1037.21,822.7
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,1027.81,816.43
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,1011.79,804.16
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,992.22,789.58
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,964.8,772.35
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,934.26,752.83
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,895.95,726.11
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,855.24,697.44
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,807.64,662.74
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,758.59,626.5
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,699.54,582.08
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,646.69,541.51
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,577.57,486.42
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,510.37,429.45
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,427.58,356.85
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,350.52,286.71
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,252.28,195.73
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,157.97,35.07
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,61.96,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,85.28,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,217.31,149.57
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,301.93,243.38
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,392.84,323.65
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,464.96,386.74
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,541.3,450.75
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,605.19,502.54
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,670.36,552.16
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,718.49,587.23
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,772.69,626.19
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,817.35,656.61
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,860.14,685.23
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,897.4,711.2
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,932.08,735.3
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,958.82,752.41
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,982.41,767.39
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,998.79,778.4
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,1011.63,787.19
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,1017.22,790.19
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,1019.11,790.86
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,1014.35,788.6
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,1005.91,784.0
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,989.32,772.4
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,969.3,758.55
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,942.97,742.38
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,913.6,724.02
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,877.16,699.11
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,838.3,672.27
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,792.35,639.98
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,744.94,606.13
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,696.0,569.4
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,639.19,525.89
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,571.58,473.16
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,505.81,418.41
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,426.79,350.39
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,352.95,284.19
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,256.3,195.63
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,163.08,33.64
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,64.01,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,76.15,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,200.86,132.16
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,281.0,223.53
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,373.08,304.21
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,446.06,366.84
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,523.59,430.6
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,587.8,481.52
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,653.46,530.06
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,709.33,571.15
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,764.8,611.17
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,797.46,634.12
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,826.24,654.29
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,863.89,680.02
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,899.19,703.8
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,927.7,723.3
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,953.27,740.77
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,969.63,752.26
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,982.62,761.67
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,847.7,667.4
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,691.51,552.48
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,742.81,594.09
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,798.55,635.17
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,692.26,555.54
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,575.55,465.87
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,628.67,510.08
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,658.09,535.46
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,656.22,535.48
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,657.32,537.28
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,619.17,508.84
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,579.68,479.11
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,506.16,420.16
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,443.21,368.53
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,381.99,318.54
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,324.01,269.79
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,256.69,212.06
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,185.99,150.51
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,109.68,82.55
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,21.64,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,64.63,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,173.08,110.23
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,260.96,210.44
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,354.29,294.77
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,428.26,360.77
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,507.57,428.78
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,573.29,482.86
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,646.94,539.29
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,626.73,522.32
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,582.38,487.02
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,723.93,594.71
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,859.14,691.44
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,887.5,707.95
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,922.26,730.0
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,950.9,748.03
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,976.57,764.01
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,993.43,774.78
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,1006.83,783.38
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,1013.54,786.75
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,1016.61,787.88
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,1011.41,785.01
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,1002.59,779.89
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,984.97,768.86
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,964.06,755.68
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,937.81,737.84
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,908.61,717.98
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,879.4,698.56
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,838.25,670.37
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,790.33,637.34
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,741.02,602.73
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,680.67,557.95
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,620.55,512.37
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,551.39,457.26
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,484.32,401.03
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,405.29,333.11
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,328.12,264.72
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,180.86,138.07
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,37.5,3.48
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,13.23,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,49.13,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,136.8,83.17
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,203.68,165.29
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,270.03,227.17
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,326.73,279.05
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,391.68,336.11
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,444.14,381.1
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,497.81,425.74
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,535.14,456.56
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,577.77,490.84
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,596.74,503.96
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,612.18,514.1
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,681.07,568.05
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,761.63,628.82
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,788.24,646.69
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,812.6,663.2
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,919.35,741.87
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,1019.29,813.16
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,1025.23,816.61
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,1027.45,818.45
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,1023.47,815.72
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,1015.78,810.59
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,996.54,797.37
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,974.0,781.98
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,878.68,713.16
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,779.52,640.41
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,742.49,613.81
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,703.92,585.33
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,593.98,500.7
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,499.74,424.58
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,458.92,391.58
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,418.11,357.55
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,370.45,317.08
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,323.86,276.36
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,268.62,227.0
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,217.12,179.56
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,119.71,92.03
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,26.49,1.03
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,10.67,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,77.94,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,197.97,114.55
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,286.15,230.35
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,378.76,314.14
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,449.99,377.82
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,525.62,442.71
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,409.3,348.78
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,238.63,204.08
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,262.25,225.27
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,285.9,245.02
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,330.58,282.37
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,377.04,320.46
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,284.87,241.09
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,155.25,128.8
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,245.35,206.29
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,323.07,271.0
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,500.9,417.94
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,641.05,529.0
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,563.8,464.14
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,463.64,382.68
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,373.11,309.28
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,262.6,217.76
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,360.28,300.22
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,435.53,361.39
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,435.39,362.33
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,434.07,362.94
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,318.67,268.0
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,191.49,160.15
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,149.46,124.83
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,123.99,102.93
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,109.44,90.45
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,95.36,78.22
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,80.8,65.63
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,66.38,52.95
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,51.08,39.22
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,35.61,25.23
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,22.22,12.75
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,9.89,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.12,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,58.36,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,156.39,81.12
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,245.4,195.11
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,337.71,280.35
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,404.28,341.54
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,481.48,409.37
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,545.45,463.32
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,611.3,515.54
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,416.88,354.83
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,134.39,110.29
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,151.02,124.51
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,168.1,138.59
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,126.17,102.64
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,87.03,68.9
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,131.28,106.35
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,178.12,145.3
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,251.3,206.6
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,308.91,254.26
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,310.76,255.46
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,312.69,256.95
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,384.61,316.38
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,435.04,357.84
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,432.37,355.92
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,429.13,353.83
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,309.3,255.75
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,212.59,174.33
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,270.29,224.76
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,341.99,285.24
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,205.25,170.86
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,84.99,67.33
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,75.38,59.35
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,65.86,51.27
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,55.38,42.33
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,44.95,33.31
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,34.01,23.66
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,23.95,14.7
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,15.25,6.74
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,6.57,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,7.26,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,14.04,1.62
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,33.07,21.77
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,51.35,38.3
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,72.5,57.02
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,102.95,83.48
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,123.52,101.15
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,144.74,119.1
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,163.37,134.71
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,182.43,150.48
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,392.34,327.09
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,605.33,494.56
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,402.8,331.39
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,154.45,124.17
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,502.75,412.86
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,797.27,631.88
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,581.95,467.64
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,352.23,284.63
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,425.62,344.12
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,478.43,385.35
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,535.08,428.67
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,569.19,454.66
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,534.12,427.01
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,478.52,384.6
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,420.86,339.08
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,364.78,294.28
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,453.07,365.57
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,515.14,413.69
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,502.9,403.89
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,471.24,380.45
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,433.55,351.8
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,395.47,322.19
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,350.47,286.95
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,306.49,251.22
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,256.83,208.98
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,209.67,167.36
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,115.02,85.73
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,24.78,1.22
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,10.24,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
