Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,61.34,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,161.96,66.32
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,247.51,193.05
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,341.15,278.61
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,412.96,343.33
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,489.84,410.2
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,354.07,298.87
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,148.62,122.43
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,167.43,138.71
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,186.67,154.78
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,507.4,426.74
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,808.77,657.81
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,660.5,542.29
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,478.92,394.6
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,533.0,439.15
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,588.11,482.95
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,413.19,340.79
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,214.53,174.64
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,330.55,272.31
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,448.76,368.35
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,455.53,373.56
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,461.72,378.83
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,487.1,400.45
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,531.32,436.25
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,490.43,403.47
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,430.82,356.26
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,280.31,232.53
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,109.86,87.75
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,90.6,71.82
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,71.76,55.94
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,63.16,48.71
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,54.63,41.45
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,45.67,33.82
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,37.22,26.51
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,28.91,19.18
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,20.62,11.81
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,13.17,5.03
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,69.12,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,175.3,61.63
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,267.65,209.11
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,363.15,296.76
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,435.92,361.47
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,513.64,427.58
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,579.16,481.14
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,640.0,527.19
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,695.05,566.96
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,749.81,605.39
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,794.63,635.17
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,837.57,663.09
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,874.26,687.31
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,908.48,709.64
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,935.81,726.54
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,960.06,741.38
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,977.49,753.8
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,991.5,764.1
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,998.54,769.16
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,1001.96,771.91
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,997.42,768.88
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,989.28,763.68
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,694.84,555.1
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,338.48,275.1
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,663.8,538.96
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,904.13,711.43
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,589.0,478.99
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,234.77,192.01
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,237.27,196.63
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,253.86,211.41
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,229.87,191.69
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,206.15,172.0
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,178.98,149.08
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,152.31,126.09
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,122.53,99.91
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,93.58,73.99
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,50.49,35.56
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,14.46,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,7.26,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,8.11,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,17.14,0.0
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,63.58,46.65
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,100.95,80.95
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,130.62,107.86
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,161.09,135.03
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,188.42,158.65
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,216.22,182.12
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,240.83,202.47
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,265.63,222.56
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,245.76,204.86
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,239.66,198.46
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,322.71,266.9
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,391.39,321.7
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,438.58,357.77
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,507.26,409.08
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,527.47,423.13
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,547.05,437.12
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,568.11,452.17
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,588.24,466.43
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,492.55,393.02
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,418.53,335.12
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,374.78,301.19
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,311.83,251.73
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,292.32,237.4
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,273.17,222.85
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,336.3,275.44
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,377.21,309.2
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,363.86,299.23
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,365.22,300.92
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,332.59,275.39
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,300.17,249.65
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,263.36,219.74
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,227.43,189.6
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,186.45,153.88
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,147.22,118.76
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,81.55,60.65
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,19.89,1.34
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,8.96,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,8.54,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,18.79,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,77.53,57.43
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,139.02,112.8
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,176.71,147.1
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,216.12,182.22
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,251.17,212.42
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,287.04,242.49
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,303.27,256.18
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,333.71,281.04
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,259.95,217.24
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,148.9,121.48
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,253.66,210.4
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,366.85,302.28
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,652.99,530.78
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,916.35,717.43
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,934.64,726.4
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,949.74,736.15
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,957.95,741.33
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,962.77,744.44
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,816.19,641.46
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,629.84,504.09
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,620.17,498.02
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,609.03,489.36
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,764.48,606.73
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,872.27,682.07
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,836.9,656.94
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,799.33,631.69
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,754.17,600.77
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,707.7,568.44
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,652.17,528.09
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,596.67,486.84
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,530.31,435.16
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,466.02,382.32
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,393.07,320.79
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,321.36,258.22
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,229.19,175.72
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,138.41,45.03
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,51.47,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,10.67,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,27.08,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,139.94,106.74
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,238.69,195.88
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,294.23,246.69
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,353.93,299.57
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,405.99,344.04
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,459.84,388.51
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,506.82,426.97
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,554.39,465.05
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,571.77,477.06
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,585.65,486.19
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,643.26,531.38
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,701.68,575.15
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,682.28,558.14
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,657.68,536.63
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,619.8,506.95
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,600.47,490.93
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,632.11,515.45
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,683.94,554.21
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,701.23,567.76
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,716.22,579.87
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,840.12,673.3
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,939.15,744.63
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,818.26,656.47
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,683.54,557.12
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,625.77,513.78
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,568.76,469.6
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,562.28,466.65
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,551.6,459.82
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,507.35,424.19
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,463.31,388.18
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,410.93,344.84
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,360.0,301.44
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,303.51,252.06
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,252.59,205.73
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,146.9,113.09
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,31.12,7.03
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,11.95,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.71,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.28,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,8.21,0.94
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,13.16,5.54
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,18.53,10.37
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,23.91,15.18
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,29.3,19.94
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,34.7,24.66
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,39.69,28.98
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,44.69,33.26
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,77.61,61.47
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,114.48,92.62
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,95.23,76.08
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,77.63,60.99
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,101.17,80.75
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,125.67,101.09
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,127.81,102.77
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,130.08,104.6
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,130.92,105.26
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,131.88,106.06
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,126.26,101.37
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,120.79,96.82
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,117.48,94.11
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,114.26,91.5
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,117.3,94.16
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,120.59,97.05
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,90.59,71.84
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,62.22,47.81
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,87.76,69.93
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,116.83,95.05
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,103.86,84.03
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,91.18,73.21
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,76.88,60.92
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,62.65,48.54
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,48.42,36.01
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,34.06,23.28
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,21.2,11.67
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,9.88,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.12,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.56,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,4.92,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,11.52,3.68
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,18.13,10.01
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,26.0,17.19
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,33.89,24.34
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,41.79,31.37
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,49.88,38.46
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,57.42,45.05
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,65.02,51.65
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,72.2,57.71
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,79.45,63.78
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,271.04,232.3
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,469.66,399.54
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,487.8,412.68
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,505.39,425.92
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,326.76,276.11
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,134.28,109.62
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,135.63,110.9
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,137.11,112.14
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,187.26,155.62
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,260.02,217.52
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,227.54,189.8
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,178.62,148.21
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,387.94,331.45
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,572.73,487.99
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,508.56,434.06
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,446.64,382.2
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,443.77,382.08
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,437.8,378.96
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,552.82,478.01
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,625.1,538.06
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,556.12,480.5
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,494.9,426.84
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,410.26,351.02
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,331.99,278.77
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,233.64,186.81
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,138.35,59.08
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,51.2,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,64.81,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,161.85,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,262.27,201.75
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,365.05,302.64
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,443.5,374.38
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,527.31,447.52
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,595.96,506.02
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,666.44,562.25
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,725.5,607.77
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,776.83,646.39
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,826.33,681.78
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,874.35,715.41
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,913.92,743.21
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,950.94,769.03
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,980.29,788.35
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,1006.45,805.43
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,1025.19,818.25
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,1040.34,828.75
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,1047.88,832.6
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,1051.63,834.04
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,1048.23,831.68
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,1041.05,826.93
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,1025.97,816.83
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,1007.33,804.41
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,982.49,787.22
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,954.43,767.82
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,918.62,743.25
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,880.21,716.64
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,834.18,682.93
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,786.44,647.61
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,730.55,605.87
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,680.45,567.73
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,612.75,515.36
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,546.45,460.35
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,465.71,390.34
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,389.68,321.66
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,290.56,230.85
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,195.58,91.05
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,77.64,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,65.69,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,149.05,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,263.69,203.01
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,365.86,305.99
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,443.6,378.12
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,526.89,451.65
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,594.67,509.08
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,658.13,558.94
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,716.17,603.11
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,774.06,645.93
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,823.17,681.49
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,870.61,715.27
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,910.03,742.73
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,946.92,768.15
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,977.33,787.32
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,1004.59,804.18
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,1023.97,816.91
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,1039.77,827.31
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,1047.75,830.91
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,1051.94,832.12
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,1049.35,829.75
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,1042.95,825.0
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,1029.18,814.41
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,1011.78,801.53
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,987.57,784.93
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,960.09,766.14
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,924.38,741.94
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,886.06,715.73
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,839.83,683.78
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,791.84,650.06
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,735.22,607.96
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,684.61,569.61
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,616.37,517.28
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,549.58,462.43
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,468.35,392.41
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,391.96,323.76
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,293.05,233.39
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,198.46,98.32
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,78.7,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,61.34,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,139.24,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,254.25,190.72
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,358.52,292.73
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,435.7,361.75
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,518.35,431.89
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,586.21,487.93
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,655.97,541.69
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,707.91,579.09
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,765.77,619.88
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,814.66,653.8
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,862.0,686.11
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,901.49,710.78
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,938.48,733.42
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,967.61,751.39
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,993.62,767.29
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,1012.48,777.48
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,1027.79,785.47
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,1036.02,788.93
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,1040.49,790.18
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,1038.04,786.49
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,1031.83,780.56
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,1018.59,770.19
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,1001.72,757.68
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,976.65,745.39
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,948.37,730.63
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,912.61,710.24
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,874.29,687.46
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,828.82,656.83
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,781.68,624.56
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,724.87,584.69
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,674.23,548.37
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,606.71,499.25
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,540.68,447.48
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,460.77,380.92
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,385.64,315.26
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,288.27,227.59
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,195.39,101.06
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,77.17,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
