Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,60.9,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,138.29,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,250.76,186.76
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,353.03,288.28
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,429.79,358.01
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,512.3,429.4
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,579.83,485.7
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,643.18,534.98
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,701.36,578.45
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,759.54,620.64
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,807.76,653.28
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,854.28,683.99
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,894.5,708.91
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,932.3,731.68
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,962.1,748.02
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,988.8,762.17
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,1008.17,772.35
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,1024.02,780.21
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,1032.14,781.55
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,1036.52,780.59
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,1034.21,774.5
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,1028.14,765.99
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,1015.54,753.28
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,999.32,738.72
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,974.88,725.4
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,947.22,710.1
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,912.94,690.15
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,876.03,668.27
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,830.33,641.17
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,782.9,612.18
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,727.27,576.08
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,671.22,538.24
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,610.69,495.59
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,545.05,445.3
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,466.0,381.53
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,391.54,317.89
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,294.51,231.46
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,202.15,109.35
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,79.91,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,6.4,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,113.28,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,223.27,162.85
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,325.02,262.99
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,401.7,330.69
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,484.43,399.49
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,404.24,335.88
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,288.28,240.64
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,320.11,267.72
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,352.16,293.16
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,378.75,313.04
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,387.46,318.85
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,668.3,534.36
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,906.74,692.08
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,936.0,702.82
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,962.26,715.46
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,981.31,726.07
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,996.96,734.84
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,1005.68,740.63
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,1010.79,744.6
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,1007.93,741.51
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,1001.44,736.48
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,989.14,729.16
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,973.36,719.86
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,949.1,705.23
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,921.76,688.75
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,886.79,667.22
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,849.35,643.94
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,805.52,616.02
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,760.07,586.55
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,712.58,555.76
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,656.86,518.04
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,590.6,473.48
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,525.87,425.86
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,447.81,363.67
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,374.42,301.77
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,279.48,218.53
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,189.43,106.35
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,74.31,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,5.97,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,117.86,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,228.98,163.67
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,332.67,264.78
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,410.08,332.9
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,493.6,402.86
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,561.75,457.97
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,632.11,511.53
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,691.23,551.94
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,742.97,585.56
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,791.78,615.78
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,839.14,644.1
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,879.42,670.33
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,917.38,694.94
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,946.98,712.67
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,973.56,728.5
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,993.1,743.56
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,1009.18,756.63
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,1016.63,764.19
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,1020.41,769.53
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,1017.86,770.76
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,1011.66,769.62
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,998.54,764.63
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,981.91,757.08
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,958.11,742.44
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,931.18,725.66
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,897.25,703.9
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,860.8,680.16
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,816.07,648.37
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,769.69,614.99
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,722.37,579.81
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,666.69,537.79
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,599.93,487.93
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,534.65,436.03
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,455.96,371.42
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,381.86,307.84
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,285.93,223.77
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,195.45,114.44
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,76.68,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,8.54,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,17.07,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,157.19,112.98
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,295.37,243.56
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,364.64,309.34
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,446.48,383.39
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,256.64,223.46
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,11.51,4.5
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,13.17,5.98
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,14.83,7.43
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,112.52,93.79
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,228.74,193.51
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,132.82,110.56
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,44.71,33.26
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,26.85,17.74
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,9.07,2.25
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,45.98,34.27
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,84.55,67.42
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,91.61,73.26
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,98.8,79.21
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,58.07,44.43
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,20.66,12.24
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,73.82,58.02
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,136.99,111.73
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,70.78,55.43
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,14.85,7.26
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,9.89,2.96
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,4.94,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,23.1,14.57
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,41.36,30.61
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,37.19,27.01
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,33.04,23.4
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,28.05,19.08
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,23.08,14.7
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,18.12,10.27
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,13.16,5.8
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,8.62,1.66
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,17.07,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,153.54,110.57
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,288.25,239.3
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,366.7,312.96
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,452.67,390.84
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,523.68,453.41
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,593.44,512.9
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,419.57,365.32
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,171.8,146.27
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,394.73,343.91
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,625.05,536.39
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,690.96,587.25
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,750.33,632.93
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,793.04,664.14
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,834.22,693.94
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,663.14,557.87
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,453.07,382.29
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,614.18,518.71
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,780.04,651.04
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,763.91,637.5
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,745.47,623.4
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,731.64,612.8
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,715.85,600.7
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,653.31,550.33
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,571.71,484.78
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,551.68,469.79
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,549.0,468.01
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,371.68,319.3
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,191.41,162.68
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,464.91,403.9
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,662.47,566.39
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,595.93,511.07
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,530.85,455.39
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,452.69,386.01
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,378.99,318.35
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,282.2,229.87
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,197.3,128.22
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,74.96,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,17.07,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,158.58,112.95
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,301.25,247.78
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,378.43,319.04
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,457.85,389.92
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,529.78,451.48
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,604.81,512.5
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,531.87,452.08
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,414.44,353.98
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,625.3,526.24
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,822.67,672.56
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,853.78,691.97
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,891.15,717.61
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,877.66,705.7
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,854.04,687.19
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,650.35,533.59
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,405.74,335.67
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,726.12,595.44
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,998.76,789.06
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,896.25,713.38
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,760.6,616.11
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,645.83,528.77
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,514.06,424.72
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,585.72,485.6
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,673.72,555.61
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,664.36,549.14
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,651.86,540.84
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,658.19,546.46
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,651.6,541.96
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,602.63,504.79
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,553.53,466.95
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,497.94,421.4
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,443.43,375.31
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,415.37,349.48
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,379.22,314.57
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,286.3,231.24
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,199.72,132.67
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,77.87,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,101.16,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,208.79,148.2
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,311.9,256.84
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,388.53,328.19
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,471.78,402.09
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,538.92,460.37
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,608.52,517.64
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,667.09,562.71
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,718.44,600.98
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,768.04,636.27
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,816.48,669.9
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,856.6,697.27
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,894.49,722.59
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,924.59,741.11
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,951.77,757.41
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,972.96,769.63
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,990.81,779.41
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,999.91,783.04
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,1005.41,784.42
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,1004.34,782.18
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,999.63,777.68
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,987.92,769.34
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,972.73,758.86
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,949.49,742.25
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,923.13,723.65
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,889.77,700.22
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,853.89,675.03
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,810.4,644.29
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,765.24,612.12
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,718.11,578.7
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,662.58,538.3
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,597.04,490.13
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,532.92,439.99
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,456.02,377.08
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,383.55,314.85
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,291.4,233.74
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,205.92,139.3
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,80.27,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,16.22,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,164.71,114.91
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,311.66,253.15
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,389.62,323.27
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,474.16,395.72
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,541.56,451.68
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,611.28,506.4
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,671.04,549.01
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,731.03,590.09
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,781.03,622.45
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,821.24,647.01
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,861.88,676.13
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,900.32,703.43
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,931.94,726.66
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,960.68,747.76
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,980.89,761.25
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,997.72,772.67
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,1008.14,779.28
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,1014.95,783.65
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,1012.82,782.84
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,1007.04,779.83
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,995.22,773.54
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,979.89,764.95
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,956.7,749.75
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,930.36,732.47
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,897.9,710.85
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,862.83,687.28
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,818.53,656.58
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,772.54,624.29
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,726.36,590.22
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,671.63,549.09
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,606.03,500.57
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,541.74,450.06
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,464.86,386.09
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,392.25,322.97
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,299.95,241.4
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,214.62,148.74
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,83.9,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,17.07,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,174.6,121.07
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,334.03,271.92
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,411.46,343.3
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,495.15,416.91
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,563.45,474.68
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,628.02,526.09
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,686.29,569.4
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,744.75,611.39
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,795.27,646.7
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,844.45,680.31
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,884.85,707.0
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,922.89,731.74
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,954.13,751.48
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,982.31,769.05
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,1003.2,780.99
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,1020.58,790.65
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,1030.72,795.49
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,1037.11,798.04
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,1036.77,797.72
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,1032.63,795.11
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,1020.83,788.14
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,1005.4,778.89
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,983.84,764.97
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,958.93,748.85
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,925.64,726.87
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,889.59,702.88
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,846.53,673.04
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,801.51,641.44
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,747.93,602.38
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,693.64,562.16
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,629.67,515.52
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,572.05,471.13
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,494.9,407.25
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,421.73,344.0
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,329.83,263.44
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,244.81,171.76
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,96.75,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,98.86,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,209.01,142.2
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,318.02,255.92
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,396.81,327.7
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,482.15,401.59
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,551.01,458.85
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,622.24,514.86
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,682.93,559.32
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,743.8,602.42
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,791.12,634.32
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,836.53,664.19
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,878.05,690.69
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,907.81,708.6
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,938.06,726.8
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,965.33,742.81
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,986.4,754.6
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,1004.1,764.23
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,1013.26,769.04
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,1018.81,771.7
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,1017.59,770.08
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,1012.74,766.31
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,1003.69,759.96
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,990.97,751.39
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,886.43,680.16
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,778.0,605.58
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,719.12,564.7
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,653.47,517.75
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,596.72,476.33
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,541.02,434.39
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,497.83,401.32
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,454.9,367.7
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,408.23,332.27
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,362.34,296.12
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,305.54,249.83
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,252.18,204.53
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,191.85,151.86
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,134.38,93.89
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,46.73,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.27,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,12.78,3.59
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,21.47,12.6
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,33.47,23.45
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,46.05,34.75
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,58.04,45.33
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,70.07,55.76
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,81.63,65.74
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,93.29,75.7
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,103.46,84.12
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,113.77,92.57
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,57.62,44.35
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,10.72,3.69
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,11.13,4.03
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,11.55,4.36
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,11.97,4.71
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,12.38,5.06
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,29.78,20.06
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,47.24,35.03
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,46.82,34.66
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,46.4,34.31
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,123.24,100.08
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,230.67,189.2
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,201.61,165.1
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,192.0,157.36
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,245.69,203.13
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,280.69,232.99
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,304.45,253.57
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,308.75,258.36
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,282.13,236.53
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,255.94,214.9
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,225.74,189.94
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,196.09,164.84
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,162.23,135.49
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,129.38,106.32
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,91.7,72.38
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,54.94,37.07
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,19.89,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
